"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:14:59","15.2759","27.8","213.03","28","60.03","-5"
"02/13/12 07:19:59","15.278","36.9","213.21","273","60.03","-4"
"02/13/12 07:24:59","15.2809","36.0","213.59","163","60.03","-4"
"02/13/12 07:29:59","15.2846","55.4","214.85","368","60.0","-3"
"02/13/12 07:34:58","15.2889","46.3","215.16","412","60.07","-2"
"02/13/12 07:39:58","15.2939","69.3","215.45","346","60.03","-1"
"02/13/12 07:44:58","15.2996","77.5","215.99","382","60.03","-1"
"02/13/12 07:49:58","15.3059","85.7","215.96","415","60.0","0"
"02/13/12 07:54:59","15.3129","93.1","216.31","449","60.0","1"
"02/13/12 07:59:58","15.3203","99.7","215.9","483","60.03","2"
"02/13/12 08:04:58","15.3285","107.7","216.47","510","60.0","3"
"02/13/12 08:09:59","15.3371","115.0","216.17","543","60.03","4"
"02/13/12 08:14:59","15.3462","121.7","216.28","571","60.0","5"
"02/13/12 08:19:58","15.3559","127.7","216.19","597","60.03","6"
"02/13/12 08:24:59","15.3661","133.5","215.3","626","60.07","6"
"02/13/12 08:29:59","15.3768","139.5","216.92","649","60.03","6"
"02/13/12 08:34:59","15.3879","145.2","214.74","685","60.07","7"
"02/13/12 08:39:59","15.3994","150.8","217.04","694","60.0","8"
"02/13/12 08:44:58","15.4113","155.9","216.93","718","60.03","9"
"02/13/12 08:49:59","15.4237","161.0","217.28","737","60.03","9"
"02/13/12 08:54:59","15.4364","165.6","217.47","760","60.03","10"
"02/13/12 09:00:00","15.4495","170.3","217.87","773","59.96","11"
"02/13/12 09:04:59","15.4629","173.6","217.7","793","60.03","11"
"02/13/12 09:09:58","15.4765","178.8","217.68","813","60.0","12"
"02/13/12 09:14:58","15.4907","182.4","217.2","831","60.0","12"
"02/13/12 09:19:59","15.5051","187.5","218.18","852","60.03","13"
"02/13/12 09:24:59","15.5199","190.5","218.93","864","60.03","13"
"02/13/12 09:30:00","15.5349","194.4","217.94","881","60.03","13"
"02/13/12 09:34:58","15.5501","195.7","216.82","886","60.03","14"
"02/13/12 09:39:58","15.5653","195.9","217.35","895","60.03","14"
"02/13/12 09:44:59","15.5806","195.7","217.38","886","60.03","15"
"02/13/12 09:49:58","15.5957","196.0","218.04","889","60.03","15"
"02/13/12 09:54:59","15.6111","196.2","218.42","877","60.03","16"
"02/13/12 09:59:58","15.6262","195.5","217.78","887","60.0","17"
"02/13/12 10:04:58","15.6415","195.7","217.71","895","60.07","17"
"02/13/12 10:09:59","15.6568","195.2","217.38","892","60.03","17"
"02/13/12 10:14:59","15.672","196.2","218.12","876","60.03","17"
"02/13/12 10:19:59","15.6873","196.6","218.17","891","60.0","18"
"02/13/12 10:24:59","15.7025","194.5","217.57","887","60.0","18"
"02/13/12 10:29:58","15.7177","194.5","217.87","876","60.03","19"
"02/13/12 10:34:59","15.733","195.3","218.08","886","60.0","19"
"02/13/12 10:40:00","15.7483","195.2","217.7","881","60.0","19"
"02/13/12 10:44:58","15.7635","195.7","218.32","883","60.03","20"
"02/13/12 10:49:58","15.7787","195.6","217.51","894","60.03","20"
"02/13/12 10:54:59","15.794","195.1","218.52","883","60.03","20"
"02/13/12 10:59:58","15.8092","195.7","217.82","880","60.0","21"
"02/13/12 11:04:59","15.8245","195.7","218.04","884","60.0","20"
"02/13/12 11:09:58","15.8396","194.5","218.45","885","60.03","20"
"02/13/12 11:15:00","15.8549","196.1","217.89","898","60.03","21"
"02/13/12 11:20:00","15.87","194.8","218.46","895","60.03","21"
"02/13/12 11:24:59","15.8853","194.1","217.56","891","60.03","21"
"02/13/12 11:29:59","15.9004","194.9","217.0","888","60.03","21"
"02/13/12 11:34:59","15.9157","195.3","218.73","883","60.0","21"
"02/13/12 11:39:58","15.9308","195.7","217.3","886","60.03","21"
"02/13/12 11:44:59","15.946","195.2","217.16","890","60.03","21"
"02/13/12 11:49:58","15.9611","195.1","216.77","889","60.03","21"
"02/13/12 11:54:59","15.9764","196.3","216.48","892","60.03","22"
"02/13/12 11:59:59","15.9916","195.2","216.19","885","60.03","22"
"02/13/12 12:04:59","16.0068","196.5","215.73","895","60.03","22"
"02/13/12 12:09:58","16.0219","195.4","215.86","901","60.03","22"
"02/13/12 12:14:59","16.0372","195.8","217.82","869","60.03","21"
"02/13/12 12:19:59","16.0524","195.2","216.52","888","60.0","21"
"02/13/12 12:24:58","16.0676","195.2","216.13","883","60.03","22"
"02/13/12 12:29:59","16.0828","195.9","216.39","892","60.03","22"
"02/13/12 12:34:59","16.098","193.9","216.7","875","60.03","22"
"02/13/12 12:39:59","16.1132","194.9","216.95","876","60.03","22"
"02/13/12 12:44:58","16.1284","195.7","218.21","881","60.03","23"
"02/13/12 12:49:58","16.1435","194.3","216.42","889","60.03","23"
"02/13/12 12:54:59","16.1588","194.6","216.02","886","60.03","24"
"02/13/12 12:59:59","16.1739","195.0","216.31","893","60.03","24"
"02/13/12 13:05:00","16.1892","195.5","217.3","884","60.03","24"
"02/13/12 13:10:00","16.2044","194.3","216.36","888","60.0","24"
"02/13/12 13:14:59","16.2196","194.5","216.11","886","60.0","24"
"02/13/12 13:19:59","16.2348","194.9","217.24","886","60.03","25"
"02/13/12 13:25:00","16.2499","193.5","217.06","880","60.03","25"
"02/13/12 13:29:58","16.2648","191.0","216.52","875","60.03","25"
"02/13/12 13:34:58","16.2796","189.5","216.6","866","60.03","24"
"02/13/12 13:39:59","16.2943","187.5","217.04","855","60.03","24"
"02/13/12 13:44:59","16.3089","186.2","216.64","848","60.03","23"
"02/13/12 13:50:00","16.3233","183.7","218.09","832","60.0","23"
"02/13/12 13:54:58","16.3376","193.1","216.84","877","60.07","22"
"02/13/12 14:00:00","16.3501","183.4","215.69","841","60.03","21"
"02/13/12 14:04:58","16.3619","120.5","215.09","574","60.0","20"
"02/13/12 14:09:58","16.374","180.9","216.74","826","60.03","19"
"02/13/12 14:15:00","16.3836","92.7","214.15","452","60.03","18"
"02/13/12 14:19:59","16.3925","89.2","215.19","434","60.03","17"
"02/13/12 14:24:58","16.4025","72.6","215.05","366","60.0","17"
"02/13/12 14:30:00","16.4073","51.3","213.72","408","60.07","16"
"02/13/12 14:34:58","16.411","49.8","213.93","319","60.0","15"
"02/13/12 14:40:00","16.4144","34.6","214.62","154","60.03","14"
"02/13/12 14:44:58","16.4173","29.7","213.68","294","60.0","13"
"02/13/12 14:50:00","16.4196","20.4","214.1","297","60.03","13"
"02/13/12 14:54:58","16.4215","19.2","212.69","18","60.03","12"
"02/13/12 14:59:59","16.4232","27.5","214.31","103","60.0","11"
"02/13/12 15:04:59","16.4246","14.0","213.0","21","60.0","11"
"02/13/12 15:09:58","16.4256","20.3","212.65","235","60.0","10"
"02/13/12 15:14:59","16.4268","13.0","212.73","3","60.0","9"
"02/13/12 15:19:58","16.4279","11.7","213.42","9","60.0","9"
"02/13/12 15:29:59","16.4296","15.2","212.44","173","60.0","9"
"02/13/12 15:34:58","16.4302","10.8","212.51","0","60.0","9"
"02/13/12 15:39:59","16.4308","14.6","212.7","45","60.0","8"
"02/13/12 15:44:58","16.4313","5.9","212.41","0","60.0","8"
"02/13/12 15:50:00","16.4317","0.0","212.49","0","60.0","7"
"02/13/12 15:54:59","16.432","0.0","213.1","0","60.0","7"
"02/13/12 15:59:59","16.4323","15.0","212.6","1","60.0","6"
"02/13/12 16:05:00","16.4327","13.5","212.83","8","60.0","6"
"02/13/12 16:09:59","16.4329","0.0","211.91","0","60.0","6"
"02/14/12 08:25:01","16.4329","0.0","213.62","0","60.0","1"
"02/14/12 08:29:58","16.4332","12.3","212.58","0","60.0","2"
"02/14/12 08:34:59","16.4335","7.0","211.68","243","60.03","2"
"02/14/12 08:45:01","16.4342","1.4","212.81","0","60.03","3"
"02/14/12 08:50:00","16.4345","0.0","212.37","0","60.03","3"
"02/14/12 08:55:00","16.4347","0.0","213.46","55","60.0","3"
"02/14/12 09:00:00","16.435","12.9","212.88","6","60.0","3"
"02/14/12 09:04:59","16.4353","9.3","213.32","0","60.07","3"
"02/14/12 09:09:58","16.4355","0.0","212.85","0","60.03","4"
"02/14/12 09:15:01","16.4359","0.0","212.94","0","60.0","4"
"02/14/12 09:19:58","16.4361","0.0","212.72","0","60.03","4"
"02/14/12 09:24:58","16.4365","11.3","212.47","4","60.03","4"
"02/14/12 09:29:59","16.4368","0.0","212.49","0","60.03","4"
"02/14/12 09:34:59","16.4371","0.0","213.16","0","60.03","4"
"02/14/12 09:40:00","16.4374","0.0","212.53","0","60.03","4"
"02/14/12 09:45:00","16.4378","0.0","213.1","0","60.03","4"
"02/14/12 09:50:00","16.4382","0.0","212.66","0","60.03","4"
"02/14/12 09:54:59","16.4386","0.0","213.25","0","60.03","4"
"02/14/12 09:59:59","16.439","0.0","211.85","101","60.0","4"
"02/14/12 10:04:59","16.4396","0.0","213.45","0","60.03","4"
"02/14/12 10:09:58","16.4402","12.7","212.92","4","60.03","4"
"02/14/12 10:15:00","16.4408","6.5","212.87","191","60.03","4"
"02/14/12 10:20:00","16.4415","13.6","212.66","36","60.03","5"
"02/14/12 10:25:00","16.4421","0.0","212.45","0","60.03","5"
"02/14/12 10:30:00","16.4426","14.8","212.74","1","60.0","5"
"02/14/12 10:34:59","16.4435","12.1","212.7","2","60.0","5"
"02/14/12 10:39:59","16.4443","14.8","213.44","37","60.03","5"
"02/14/12 10:45:00","16.4452","11.6","213.45","0","60.03","5"
"02/14/12 10:49:59","16.4462","12.4","213.49","18","60.03","5"
"02/14/12 10:54:59","16.4474","12.8","212.9","3","60.03","5"
"02/14/12 10:59:59","16.4484","3.4","213.75","177","60.03","5"
"02/14/12 11:04:59","16.4493","11.0","213.61","125","60.0","5"
"02/14/12 11:10:00","16.4501","0.0","214.04","0","60.03","5"
"02/14/12 11:14:59","16.451","14.0","212.99","0","60.0","5"
"02/14/12 11:19:59","16.4518","12.0","213.66","2","60.03","5"
"02/14/12 11:24:59","16.4528","13.2","213.87","1","60.03","5"
"02/14/12 11:29:59","16.4538","21.3","212.95","259","60.03","5"
"02/14/12 11:34:59","16.455","14.6","213.1","37","60.0","5"
"02/14/12 11:39:59","16.4563","16.1","213.43","40","60.0","6"
"02/14/12 11:45:00","16.4576","27.4","213.4","299","60.03","6"
"02/14/12 11:50:00","16.4589","25.7","213.0","41","60.03","6"
"02/14/12 11:54:59","16.4605","18.2","213.46","215","60.03","6"
"02/14/12 12:00:00","16.4619","20.9","212.42","272","60.03","6"
"02/14/12 12:05:00","16.4633","17.2","212.43","8","60.03","6"
"02/14/12 12:09:59","16.4646","13.2","212.35","38","60.0","6"
"02/14/12 12:14:59","16.466","29.9","212.99","61","60.03","6"
"02/14/12 12:20:00","16.4675","11.1","213.1","212","60.03","6"
"02/14/12 12:25:00","16.4691","31.5","212.87","128","60.07","6"
"02/14/12 12:30:00","16.4709","33.1","212.63","107","60.03","6"
"02/14/12 12:34:59","16.4729","28.7","213.48","21","60.03","7"
"02/14/12 12:39:59","16.4749","25.6","213.57","31","60.07","7"
"02/14/12 12:45:00","16.4749","26.8","213.13","63","60.0","7"
"02/14/12 12:50:00","16.4768","24.7","213.6","186","60.07","7"
"02/14/12 12:55:00","16.4788","24.5","212.92","256","60.03","8"
"02/14/12 13:00:00","16.4808","32.2","213.58","129","60.07","8"
"02/14/12 13:04:59","16.4828","34.5","213.44","48","60.03","8"
"02/14/12 13:10:00","16.4848","14.4","213.13","18","60.0","8"
"02/14/12 13:14:59","16.4868","14.9","213.81","30","60.0","8"
"02/14/12 13:20:00","16.4886","31.6","214.03","252","60.03","8"
"02/14/12 13:25:00","16.4904","13.4","213.19","128","60.0","8"
"02/14/12 13:30:00","16.4922","13.3","213.47","15","60.0","8"
"02/14/12 13:35:00","16.494","20.7","214.36","232","60.03","8"
"02/14/12 13:40:00","16.4957","20.1","214.17","45","60.0","8"
"02/14/12 13:44:59","16.4972","24.3","213.84","62","60.03","8"
"02/14/12 13:50:00","16.4987","27.7","213.61","42","60.03","8"
"02/14/12 13:55:00","16.5001","14.4","212.42","16","60.03","8"
"02/14/12 14:00:00","16.5015","19.3","212.74","236","60.0","8"
"02/14/12 14:04:59","16.5029","17.2","213.19","9","60.03","8"
"02/14/12 14:10:00","16.5043","17.1","212.68","5","60.0","8"
"02/14/12 14:14:59","16.5056","12.3","212.99","258","60.07","8"
"02/14/12 14:19:58","16.5069","14.4","214.35","3","60.03","8"
"02/14/12 14:24:59","16.5082","16.2","214.34","67","60.0","8"
"02/14/12 14:30:00","16.5093","15.9","214.32","36","60.0","8"
"02/14/12 14:34:59","16.5105","13.9","213.72","41","60.03","8"
"02/14/12 14:40:00","16.5116","10.9","213.43","222","60.07","7"
"02/14/12 14:44:59","16.5127","12.7","213.25","9","60.0","7"
"02/14/12 14:50:00","16.5137","12.2","213.3","1","60.03","7"
"02/14/12 14:54:59","16.5147","14.7","214.09","52","60.03","7"
"02/14/12 14:59:59","16.5155","14.3","213.47","138","60.03","7"
"02/14/12 15:04:59","16.5163","0.0","213.83","191","60.07","7"
"02/14/12 15:10:00","16.5171","14.8","213.93","24","60.03","7"
"02/14/12 15:14:59","16.5178","0.0","213.19","0","60.0","7"
"02/14/12 15:19:59","16.5179","0.0","213.63","10","60.03","7"
"02/14/12 15:24:59","16.5181","0.0","213.12","0","60.0","6"
"02/14/12 15:29:59","16.5185","8.9","213.48","0","60.0","6"
"02/14/12 15:34:59","16.519","0.0","213.14","0","60.03","6"
"02/14/12 15:40:00","16.5194","13.7","213.74","12","60.03","6"
"02/14/12 15:44:59","16.5198","0.0","212.6","0","60.0","6"
"02/14/12 15:50:00","16.5201","0.0","213.36","0","60.03","6"
"02/15/12 07:45:00","16.5211","11.4","213.77","3","60.07","-1"
"02/15/12 07:50:00","16.522","13.0","212.91","8","60.0","0"
"02/15/12 07:54:59","16.5251","74.6","215.22","373","60.0","1"
"02/15/12 08:00:00","16.5312","81.0","214.63","399","60.03","2"
"02/15/12 08:05:00","16.5372","67.1","214.68","341","60.03","3"
"02/15/12 08:09:59","16.5427","79.9","215.49","394","60.03","4"
"02/15/12 08:14:59","16.5497","98.7","215.63","476","60.03","5"
"02/15/12 08:20:00","16.5563","48.9","213.95","367","60.0","6"
"02/15/12 08:24:59","16.5637","110.8","216.02","530","60.03","7"
"02/15/12 08:30:01","16.5715","121.7","215.55","574","60.03","9"
"02/15/12 08:35:00","16.5811","126.1","215.77","593","60.03","10"
"02/15/12 08:39:59","16.5911","132.9","216.2","623","60.03","11"
"02/15/12 08:45:01","16.6018","139.4","215.9","650","60.03","13"
"02/15/12 08:50:00","16.6128","143.5","215.7","671","60.03","14"
"02/15/12 08:54:59","16.6241","147.0","216.56","681","60.03","15"
"02/15/12 09:00:00","16.6357","153.3","217.49","700","60.0","17"
"02/15/12 09:05:01","16.6476","157.8","217.56","721","60.03","17"
"02/15/12 09:10:00","16.66","160.6","217.64","739","60.0","18"
"02/15/12 09:15:00","16.6728","166.1","217.38","763","60.03","19"
"02/15/12 09:20:01","16.686","171.2","217.07","781","60.03","20"
"02/15/12 09:24:59","16.6993","172.3","217.43","787","60.03","20"
"02/15/12 09:29:59","16.7128","176.3","217.25","805","60.0","22"
"02/15/12 09:34:59","16.7267","180.9","217.29","828","60.03","22"
"02/15/12 09:40:00","16.74","117.7","214.47","560","60.03","23"
"02/15/12 09:44:59","16.7518","170.5","215.31","787","60.0","23"
"02/15/12 09:50:01","16.7653","147.3","215.85","685","60.0","23"
"02/15/12 09:55:01","16.7796","195.5","216.47","888","60.03","24"
"02/15/12 10:00:00","16.7947","195.1","216.84","890","60.03","24"
"02/15/12 10:05:00","16.8099","194.9","216.78","887","60.03","25"
"02/15/12 10:09:59","16.8251","195.0","217.25","886","60.0","25"
"02/15/12 10:15:01","16.8404","194.7","217.29","878","60.03","26"
"02/15/12 10:20:00","16.8545","194.4","217.1","886","60.03","26"
"02/15/12 10:25:01","16.8695","194.8","216.51","890","60.03","26"
"02/15/12 10:30:00","16.8824","195.9","216.35","899","60.03","26"
"02/15/12 10:35:00","16.8972","194.8","216.56","890","60.03","27"
"02/15/12 10:39:59","16.9124","195.6","216.82","879","60.0","28"
"02/15/12 10:45:00","16.926","193.9","216.56","888","60.03","29"
"02/15/12 10:50:00","16.9393","129.8","214.84","614","60.03","28"
"02/15/12 10:55:00","16.9523","151.3","215.41","703","60.03","29"
"02/15/12 11:00:01","16.965","140.0","215.67","656","60.03","29"
"02/15/12 11:04:59","16.9793","194.7","217.4","886","60.03","28"
"02/15/12 11:10:00","16.9932","181.1","216.39","835","60.03","28"
"02/15/12 11:15:01","17.0068","194.8","216.58","897","60.03","28"
"02/15/12 11:20:01","17.0211","194.9","217.29","880","60.0","28"
"02/15/12 11:25:00","17.0358","106.0","214.28","508","60.03","30"
"02/15/12 11:29:59","17.0491","194.7","216.11","893","60.03","29"
"02/15/12 11:35:01","17.0634","176.4","216.41","811","60.03","29"
"02/15/12 11:39:59","17.0783","194.4","216.3","888","60.0","29"
"02/15/12 11:44:59","17.0921","125.1","215.73","591","60.03","30"
"02/15/12 11:50:00","17.1061","195.2","216.31","883","60.03","30"
"02/15/12 11:54:59","17.1209","195.0","216.75","890","60.07","31"
"02/15/12 12:00:00","17.1359","193.6","216.11","880","60.0","31"
"02/15/12 12:05:00","17.151","194.7","216.81","887","60.0","31"
"02/15/12 12:10:01","17.1661","194.5","216.1","867","60.0","31"
"02/15/12 12:14:59","17.1812","194.9","216.26","886","60.0","31"
"02/15/12 12:19:59","17.1964","194.4","216.25","887","60.0","31"
"02/15/12 12:25:01","17.2115","195.1","216.33","884","60.0","31"
"02/15/12 12:30:00","17.2267","194.6","216.42","887","60.03","31"
"02/15/12 12:35:01","17.2418","195.6","216.35","886","60.03","31"
"02/15/12 12:40:00","17.257","195.1","216.43","890","60.03","31"
"02/15/12 12:45:00","17.2721","195.0","217.2","879","60.0","31"
"02/15/12 12:49:59","17.2872","193.8","216.41","886","60.03","30"
"02/15/12 12:55:00","17.3024","194.3","216.97","883","60.03","30"
"02/15/12 12:59:59","17.3175","194.2","216.83","882","60.0","30"
"02/15/12 13:05:01","17.3327","194.9","216.83","884","60.03","30"
"02/15/12 13:10:01","17.3479","194.7","216.95","883","60.0","29"
"02/15/12 13:20:01","17.3781","192.3","217.19","873","60.0","29"
"02/15/12 13:25:01","17.3931","192.6","217.34","875","60.03","29"
"02/15/12 13:30:01","17.4079","188.4","215.75","862","60.0","29"
"02/15/12 13:35:00","17.4224","186.4","215.83","847","60.0","29"
"02/15/12 13:40:01","17.4369","183.4","216.7","835","60.0","29"
"02/15/12 13:45:00","17.451","179.6","217.0","822","60.0","28"
"02/15/12 13:50:01","17.4649","176.8","216.59","802","60.0","28"
"02/15/12 13:54:59","17.4783","173.0","215.15","804","60.0","28"
"02/15/12 14:00:00","17.4918","170.2","216.08","779","59.96","28"
"02/15/12 14:10:00","17.5178","164.0","216.52","752","60.0","27"
"02/15/12 14:15:01","17.5304","162.4","216.61","745","60.03","26"
"02/15/12 14:20:00","17.5429","158.7","216.75","729","60.0","25"
"02/15/12 14:24:59","17.555","153.6","216.26","712","60.03","25"
"02/15/12 14:30:01","17.567","149.8","216.93","688","60.0","24"
"02/15/12 14:34:59","17.5784","145.5","216.05","674","60.03","24"
"02/15/12 14:40:00","17.5896","141.9","215.97","660","60.0","24"
"02/15/12 14:45:00","17.6004","136.7","216.66","632","60.0","23"
"02/15/12 14:50:00","17.6109","131.8","216.04","616","60.0","23"
"02/15/12 14:54:59","17.6209","126.6","215.87","596","60.03","23"
"02/15/12 14:59:59","17.6306","121.0","215.67","573","60.0","23"
"02/15/12 15:05:01","17.6399","115.5","215.99","548","60.03","23"
"02/15/12 15:10:00","17.6487","111.0","215.58","530","60.03","23"
"02/15/12 15:14:59","17.6571","105.8","215.81","507","60.0","22"
"02/15/12 15:20:00","17.6651","99.9","215.9","482","60.03","22"
"02/15/12 15:25:00","17.6727","94.3","215.95","457","60.0","22"
"02/15/12 15:30:00","17.6798","89.1","215.85","430","60.03","21"
"02/15/12 15:35:01","17.6865","84.5","215.95","412","60.0","20"
"02/15/12 15:40:00","17.6928","79.0","216.1","387","60.0","20"
"02/15/12 15:45:01","17.6986","72.4","215.3","362","60.03","19"
"02/15/12 15:50:01","17.7041","67.0","215.1","335","60.0","19"
"02/15/12 15:55:00","17.709","60.9","214.91","315","60.03","18"
"02/15/12 16:00:00","17.7135","66.4","214.32","374","60.03","18"
"02/15/12 16:04:59","17.7174","55.1","215.08","99","60.0","17"
"02/15/12 16:10:01","17.7209","44.1","214.45","201","60.03","16"
"02/15/12 16:15:00","17.7237","36.6","214.52","293","60.0","15"
"02/15/12 16:20:00","17.7261","32.4","214.02","155","60.0","15"
"02/15/12 16:25:00","17.7281","12.9","213.92","15","60.0","14"
"02/15/12 16:30:00","17.7296","17.6","214.02","22","60.03","13"
"02/15/12 16:35:01","17.7307","15.6","213.37","199","59.96","12"
"02/15/12 16:40:00","17.7313","13.8","213.37","1","60.0","11"
"02/15/12 16:45:00","17.7316","12.0","213.02","103","60.0","11"
"02/17/12 08:33:48","17.8515","0.0","213.2","0","60.0","2"
"02/17/12 08:58:46","17.8522","0.0","211.68","0","60.03","4"
"02/17/12 09:03:42","17.8523","0.0","211.64","0","60.03","4"
"02/17/12 09:08:42","17.8526","0.0","213.31","0","60.03","4"
"02/17/12 09:13:43","17.8529","0.0","212.02","0","60.03","4"
"02/17/12 09:18:42","17.8532","0.0","211.98","0","60.03","4"
"02/17/12 09:23:42","17.8535","0.0","211.96","0","60.03","5"
"02/17/12 09:28:44","17.854","0.0","212.98","0","60.03","5"
"02/17/12 09:33:43","17.8544","0.0","212.27","0","60.03","5"
"02/17/12 09:38:43","17.8549","0.0","212.74","0","60.03","5"
"02/17/12 09:43:42","17.8553","8.5","212.79","0","60.03","5"
"02/17/12 09:48:43","17.8558","11.0","212.6","9","60.03","5"
"02/17/12 09:53:42","17.8565","6.1","212.57","231","60.03","5"
"02/17/12 09:58:43","17.8571","0.0","212.54","18","60.03","5"
"02/17/12 10:03:42","17.8578","6.9","212.88","254","60.03","5"
"02/17/12 10:08:43","17.8584","11.6","214.52","8","60.03","5"
"02/17/12 10:13:43","17.859","3.8","213.42","0","60.03","6"
"02/17/12 10:18:42","17.8597","11.2","213.81","12","60.0","5"
"02/17/12 10:23:42","17.8606","15.0","213.18","1","60.03","6"
"02/17/12 10:28:42","17.8616","20.2","214.48","129","60.03","6"
"02/17/12 10:33:43","17.8628","21.8","212.84","206","60.0","6"
"02/17/12 10:38:43","17.864","14.7","213.18","8","60.03","6"
"02/17/12 10:43:44","17.8652","16.8","212.52","39","60.03","6"
"02/17/12 10:48:43","17.8665","28.2","212.34","59","60.03","6"
"02/17/12 10:53:43","17.8679","25.4","213.25","145","60.03","6"
"02/17/12 10:58:42","17.8693","23.4","212.33","181","60.03","6"
"02/17/12 11:03:44","17.8707","13.2","212.89","272","59.96","6"
"02/17/12 11:08:43","17.873","26.9","213.63","70","60.03","6"
"02/17/12 11:13:42","17.8762","57.7","213.17","84","60.0","7"
"02/17/12 11:18:42","17.8809","90.4","214.96","442","60.03","7"
"02/17/12 11:23:43","17.8896","77.1","213.96","386","60.0","8"
"02/17/12 11:28:43","17.8986","168.5","216.43","778","60.03","9"
"02/17/12 11:33:44","17.9077","96.6","215.64","468","60.07","9"
"02/17/12 11:38:43","17.9158","43.9","213.34","290","60.0","10"
"02/17/12 11:43:43","17.9214","74.4","214.21","374","60.03","9"
"02/17/12 11:48:42","17.9267","69.0","214.0","352","60.07","9"
"02/17/12 11:53:43","17.9329","78.3","213.36","391","60.03","9"
"02/17/12 11:58:42","17.9385","68.8","212.03","352","60.03","9"
"02/17/12 12:03:42","17.9443","82.9","213.79","407","60.03","9"
"02/17/12 12:08:43","17.951","93.2","213.91","452","60.0","9"
"02/17/12 12:13:42","17.9599","130.2","215.0","612","60.03","10"
"02/17/12 12:18:43","17.9687","130.3","215.46","611","60.07","11"
"02/17/12 12:23:43","17.9779","140.0","215.58","653","60.03","11"
"02/17/12 12:28:44","17.9881","147.8","214.76","689","60.03","12"
"02/17/12 12:33:44","17.998","118.9","213.9","566","60.0","12"
"02/17/12 12:43:43","18.0169","106.8","215.0","509","60.03","13"
"02/17/12 12:48:44","18.0253","100.6","214.44","487","60.03","13"
"02/17/12 12:53:42","18.0331","117.6","214.95","559","60.0","13"
"02/17/12 12:58:43","18.0408","90.8","214.68","444","60.03","12"
"02/17/12 13:03:44","18.0469","74.5","214.0","371","60.0","11"
"02/17/12 13:08:43","18.0528","82.2","215.17","406","60.03","11"
"02/17/12 13:13:42","18.0592","83.4","214.88","413","60.0","11"
"02/17/12 13:18:43","18.0657","74.0","214.29","372","60.03","11"
"02/17/12 13:23:44","18.0717","73.9","215.18","369","60.03","11"
"02/17/12 13:28:43","18.0776","67.6","214.47","343","60.03","11"
"02/17/12 13:33:44","18.0824","60.9","214.29","316","60.03","11"
"02/17/12 13:38:42","18.0873","62.1","214.21","320","60.0","11"
"02/17/12 13:43:43","18.0923","64.8","214.26","333","60.07","11"
"02/17/12 13:48:42","18.097","56.3","214.38","261","60.03","10"
"02/17/12 13:53:42","18.1014","44.9","214.27","309","60.0","9"
"02/17/12 13:58:43","18.1049","37.7","214.22","135","60.07","9"
"02/17/12 14:03:44","18.1081","35.9","214.0","114","59.96","9"
"02/17/12 14:08:43","18.1116","45.5","213.86","127","60.03","9"
"02/17/12 14:13:43","18.1153","53.5","214.23","348","60.0","7"
"02/17/12 14:18:43","18.1188","44.8","214.05","253","60.0","7"
"02/17/12 14:23:42","18.1218","41.2","213.55","135","59.96","7"
"02/17/12 14:28:43","18.1245","26.9","213.11","212","60.03","6"
"02/17/12 14:33:44","18.1267","21.5","213.4","280","60.0","6"
"02/17/12 14:38:43","18.1287","35.9","213.78","77","60.0","6"
"02/17/12 14:43:43","18.1308","19.3","213.72","42","60.03","6"
"02/17/12 14:48:42","18.1327","28.6","213.66","63","60.07","6"
"02/17/12 14:53:43","18.1343","27.4","213.93","241","60.0","6"
"02/17/12 14:58:43","18.1358","15.5","213.79","26","60.0","6"
"02/17/12 15:03:44","18.1373","16.8","213.36","140","59.96","5"
"02/17/12 15:08:42","18.1385","14.9","214.15","4","60.0","5"
"02/17/12 15:13:44","18.1398","12.0","213.12","34","60.0","5"
"02/17/12 15:18:43","18.1409","20.7","213.76","161","60.0","4"
"02/17/12 15:23:43","18.1422","12.4","212.65","9","60.03","4"
"02/17/12 15:28:42","18.1432","13.2","213.41","53","60.03","4"
"02/17/12 15:33:43","18.1441","14.0","213.68","10","60.03","4"
"02/17/12 15:38:42","18.1449","14.0","213.14","0","60.0","4"
"02/17/12 15:43:43","18.1457","12.4","212.93","16","60.0","4"
"02/17/12 15:48:42","18.1463","11.1","212.22","2","60.0","4"
"02/17/12 15:53:43","18.1469","0.0","211.65","0","60.03","3"
"02/17/12 16:03:43","18.1478","0.0","212.42","3","60.0","3"
"02/17/12 16:08:42","18.1482","0.0","212.71","0","60.0","3"
"02/17/12 16:13:43","18.1486","0.0","212.0","243","60.0","3"
"02/17/12 16:18:43","18.1489","0.0","212.66","0","60.03","3"
"02/17/12 16:23:42","18.1492","12.2","213.14","6","60.0","3"
"02/18/12 08:03:47","18.1494","14.6","211.99","1","60.03","-2"
"02/18/12 08:08:44","18.1498","7.5","211.86","0","60.0","-1"
"02/18/12 08:13:44","18.1504","12.3","212.47","35","60.03","-1"
"02/18/12 08:18:44","18.1511","12.8","211.93","24","60.0","0"
"02/18/12 08:23:44","18.1519","10.5","212.18","14","60.03","0"
"02/18/12 08:28:44","18.1527","13.8","211.53","2","60.0","0"
"02/18/12 08:33:43","18.1537","11.5","211.84","1","60.03","0"
"02/18/12 08:38:43","18.1547","21.8","212.14","105","60.03","1"
"02/18/12 08:43:44","18.1561","24.0","212.66","122","60.0","1"
"02/18/12 08:48:43","18.1574","16.3","211.76","23","60.03","1"
"02/18/12 08:53:43","18.1585","21.6","212.89","168","60.07","1"
"02/18/12 08:58:44","18.1596","16.8","212.43","1","60.03","1"
"02/18/12 09:03:43","18.1606","14.0","212.62","35","60.0","1"
"02/18/12 09:08:44","18.1617","7.4","212.74","169","60.03","1"
"02/18/12 09:13:42","18.1627","22.2","212.24","222","60.0","1"
"02/18/12 09:18:43","18.1637","12.5","212.46","1","60.03","1"
"02/18/12 09:23:44","18.1648","6.1","214.1","22","60.03","1"
"02/18/12 09:28:43","18.1659","11.5","214.26","36","60.03","1"
"02/18/12 09:33:44","18.1671","23.0","213.62","256","60.0","1"
"02/18/12 09:38:43","18.1684","14.9","213.69","19","60.03","2"
"02/18/12 09:43:43","18.1698","27.5","213.88","56","60.03","2"
"02/18/12 09:48:43","18.1713","13.2","213.3","183","60.03","2"
"02/18/12 09:53:43","18.1729","23.4","214.15","243","60.07","2"
"02/18/12 09:58:43","18.1744","20.2","212.98","201","60.03","2"
"02/18/12 10:03:43","18.1762","17.3","213.18","129","60.03","2"
"02/18/12 10:08:44","18.1781","22.1","214.08","198","60.0","3"
"02/18/12 10:13:44","18.18","24.5","213.64","233","60.0","3"
"02/18/12 10:18:43","18.1819","28.8","214.05","86","60.0","3"
"02/18/12 10:23:43","18.1838","25.8","214.15","55","60.03","3"
"02/18/12 10:28:44","18.1856","22.9","213.7","57","60.07","3"
"02/18/12 10:33:43","18.1874","27.4","213.98","248","60.0","3"
"02/18/12 10:38:43","18.1893","25.7","212.76","19","60.03","3"
"02/18/12 10:43:44","18.1913","32.4","213.81","88","60.03","3"
"02/18/12 10:48:44","18.1934","33.6","213.61","177","60.03","3"
"02/18/12 10:53:43","18.1959","35.3","213.95","259","60.03","3"
"02/18/12 10:58:44","18.1987","32.4","213.55","185","60.07","3"
"02/18/12 11:03:43","18.2017","46.2","213.76","244","60.03","3"
"02/18/12 11:08:43","18.2051","54.6","214.35","372","60.07","3"
"02/18/12 11:13:42","18.2091","61.6","214.53","179","60.03","4"
"02/18/12 11:18:43","18.213","45.8","215.07","364","60.07","4"
"02/18/12 11:23:44","18.2171","46.0","215.0","404","60.0","5"
"02/18/12 11:28:43","18.221","53.9","214.91","371","60.0","5"
"02/18/12 11:33:44","18.2247","38.2","214.1","266","60.03","6"
"02/18/12 11:38:42","18.2283","40.2","213.17","195","60.0","6"
"02/18/12 11:43:43","18.232","41.1","213.17","405","60.03","6"
"02/18/12 11:48:44","18.2354","36.1","214.16","262","60.03","6"
"02/18/12 11:53:44","18.2388","46.4","213.44","369","60.03","6"
"02/18/12 11:58:44","18.2421","46.6","213.83","143","60.07","6"
"02/18/12 12:03:43","18.2455","38.3","213.12","209","60.03","6"
"02/18/12 12:08:44","18.2488","46.6","213.19","193","60.03","6"
"02/18/12 12:13:43","18.2521","36.7","214.25","222","60.03","6"
"02/18/12 12:18:44","18.2553","35.4","213.12","188","60.03","6"
"02/18/12 12:23:43","18.2584","43.8","213.89","218","60.03","6"
"02/18/12 12:28:43","18.2613","40.0","213.62","267","60.03","6"
"02/18/12 12:33:44","18.2642","34.8","214.46","252","60.03","5"
"02/18/12 12:38:43","18.2673","47.0","214.39","353","60.07","5"
"02/18/12 12:43:44","18.2706","37.8","214.06","355","60.03","6"
"02/18/12 12:48:44","18.2735","32.2","214.78","98","60.0","6"
"02/18/12 12:53:43","18.2768","55.7","213.7","98","60.03","6"
"02/18/12 12:58:42","18.2805","63.9","213.97","343","60.0","5"
"02/18/12 13:03:44","18.285","71.2","214.91","360","60.03","6"
"02/18/12 13:08:44","18.2927","83.0","214.52","409","60.03","6"
"02/18/12 13:13:43","18.2981","61.6","214.67","314","60.0","6"
"02/18/12 13:18:44","18.3032","60.0","214.29","389","60.0","6"
"02/18/12 13:23:43","18.3077","65.2","215.24","332","60.03","6"
"02/18/12 13:28:44","18.3122","49.1","214.03","335","60.03","6"
"02/18/12 13:33:43","18.316","40.0","213.76","119","60.03","6"
"02/18/12 13:38:44","18.3196","42.6","213.79","318","60.03","6"
"02/18/12 13:43:43","18.3232","37.9","213.3","148","60.03","6"
"02/18/12 13:48:44","18.3269","54.6","214.32","172","60.07","6"
"02/18/12 13:53:44","18.3305","41.9","213.1","202","59.96","6"
"02/18/12 13:58:43","18.3341","45.5","213.27","373","60.03","6"
"02/18/12 14:03:44","18.3379","51.0","213.66","316","60.03","6"
"02/18/12 14:08:43","18.3411","48.4","212.66","334","60.03","6"
"02/18/12 14:13:43","18.3448","42.4","212.37","346","60.03","6"
"02/18/12 14:18:44","18.3481","42.2","213.71","332","60.03","6"
"02/18/12 14:23:44","18.3499","0.0","212.36","0","60.0","5"
"02/18/12 14:28:44","18.3509","33.3","213.65","69","60.03","5"
"02/18/12 14:33:44","18.3536","29.7","213.74","145","60.03","5"
"02/18/12 14:38:43","18.3564","45.3","213.91","211","60.03","5"
"02/18/12 14:43:43","18.3601","64.8","214.64","289","60.03","5"
"02/18/12 14:48:44","18.3642","65.3","214.16","332","60.03","5"
"02/18/12 14:53:43","18.3689","56.0","214.6","367","60.0","6"
"02/18/12 14:58:43","18.3738","44.8","214.19","127","60.03","6"
"02/18/12 15:03:44","18.3769","30.6","213.66","138","60.0","6"
"02/18/12 15:08:44","18.3795","39.4","212.61","118","60.03","5"
"02/18/12 15:13:42","18.3822","33.3","212.29","20","60.0","5"
"02/18/12 15:18:43","18.3842","37.8","212.69","128","60.0","5"
"02/18/12 15:23:43","18.386","33.1","212.51","31","60.03","5"
"02/18/12 15:28:43","18.3877","28.3","212.49","171","60.03","4"
"02/18/12 15:33:44","18.3894","19.8","212.81","23","60.03","4"
"02/18/12 15:38:43","18.3912","15.3","211.74","276","60.03","4"
"02/18/12 15:43:44","18.3928","18.6","213.43","166","60.07","4"
"02/18/12 15:48:43","18.3943","12.5","212.91","272","60.07","3"
"02/18/12 15:53:44","18.3957","13.5","212.49","14","60.03","3"
"02/18/12 15:58:44","18.3969","11.8","213.57","4","60.03","3"
"02/18/12 16:03:44","18.3981","18.9","212.87","207","60.07","3"
"02/18/12 16:08:44","18.3989","13.9","212.58","58","60.03","3"
"02/18/12 16:13:44","18.3996","4.7","212.68","226","60.03","3"
"02/18/12 16:18:44","18.4001","0.0","213.08","0","60.03","3"
"02/18/12 16:23:43","18.4005","0.0","212.9","0","60.03","2"
"02/18/12 16:28:43","18.4008","0.0","212.49","0","60.0","2"
"02/18/12 16:33:44","18.4009","0.0","212.55","0","60.03","1"
"02/19/12 07:08:44","18.4015","12.4","214.13","2","60.0","-5"
"02/19/12 07:13:43","18.4029","35.1","214.0","65","60.0","-5"
"02/19/12 07:18:44","18.4047","26.7","213.76","140","60.0","-4"
"02/19/12 07:23:43","18.4066","33.4","213.67","161","60.03","-4"
"02/19/12 07:28:44","18.4087","36.7","213.16","303","60.0","-3"
"02/19/12 07:33:44","18.4123","49.9","213.57","100","60.03","-3"
"02/19/12 07:38:45","18.4154","25.9","213.44","64","60.0","-2"
"02/19/12 07:43:44","18.4186","48.0","213.76","340","59.96","-2"
"02/19/12 07:48:44","18.4226","62.6","213.82","196","60.03","-1"
"02/19/12 07:53:43","18.4268","84.6","213.49","420","60.0","0"
"02/19/12 07:58:45","18.4336","96.8","213.9","471","60.03","1"
"02/19/12 08:03:44","18.4415","104.4","214.77","502","60.03","2"
"02/19/12 08:08:45","18.45","113.6","215.08","540","60.0","3"
"02/19/12 08:13:43","18.459","119.3","215.33","564","60.0","5"
"02/19/12 08:18:44","18.4685","124.4","214.72","587","60.03","6"
"02/19/12 08:23:44","18.4784","129.3","215.22","605","60.0","7"
"02/19/12 08:28:45","18.4887","134.6","214.78","633","60.03","9"
"02/19/12 08:33:44","18.4994","140.1","215.26","654","60.0","10"
"02/19/12 08:38:44","18.5105","144.7","215.43","675","60.03","12"
"02/19/12 08:43:44","18.522","149.2","215.14","698","60.03","13"
"02/19/12 08:48:44","18.5338","153.4","216.13","710","60.03","15"
"02/19/12 08:53:43","18.5457","156.9","215.91","723","60.0","17"
"02/19/12 08:58:43","18.558","160.3","215.72","745","60.03","18"
"02/19/12 09:03:44","18.5707","164.6","215.22","761","60.0","19"
"02/19/12 09:08:43","18.5836","167.6","215.69","773","60.03","20"
"02/19/12 09:13:44","18.5968","171.2","215.22","785","60.03","22"
"02/19/12 09:18:44","18.6103","173.5","215.52","799","60.0","23"
"02/19/12 09:23:44","18.6239","177.4","216.36","815","59.96","24"
"02/19/12 09:28:45","18.638","180.9","216.07","828","60.03","25"
"02/19/12 09:33:44","18.652","181.7","216.26","829","60.0","26"
"02/19/12 09:38:44","18.6663","186.8","216.75","856","60.03","26"
"02/19/12 09:43:43","18.6809","190.2","216.96","864","60.03","27"
"02/19/12 09:48:44","18.6958","191.1","216.44","871","60.03","27"
"02/19/12 09:53:45","18.7108","192.6","215.94","873","60.0","28"
"02/19/12 09:58:45","18.7259","194.3","216.75","889","60.07","29"
"02/19/12 10:03:44","18.741","193.8","216.82","883","60.03","29"
"02/19/12 10:08:43","18.7561","194.9","217.29","880","60.03","29"
"02/19/12 10:13:44","18.7713","195.2","217.55","884","60.03","29"
"02/19/12 10:18:44","18.7865","194.7","217.01","885","60.03","29"
"02/19/12 10:23:43","18.8015","194.8","216.66","881","60.03","29"
"02/19/12 10:28:43","18.8167","194.3","216.72","880","60.07","29"
"02/19/12 10:33:43","18.8318","194.4","217.5","885","60.0","29"
"02/19/12 10:38:44","18.8471","193.7","216.79","886","60.03","29"
"02/19/12 10:43:43","18.8621","194.8","217.04","882","60.03","28"
"02/19/12 10:48:44","18.8774","195.2","216.85","873","60.03","28"
"02/19/12 10:53:43","18.8924","195.1","216.25","887","60.03","27"
"02/19/12 10:58:44","18.9077","194.7","217.31","880","60.03","27"
"02/19/12 11:03:45","18.9228","194.9","216.6","888","60.03","28"
"02/19/12 11:08:44","18.938","195.3","216.97","881","60.03","28"
"02/19/12 11:13:45","18.9531","194.8","216.1","886","60.03","29"
"02/19/12 11:18:44","18.9683","193.7","215.94","885","60.03","29"
"02/19/12 11:23:44","18.9833","195.5","217.54","882","60.0","29"
"02/19/12 11:28:44","18.9985","194.8","217.29","880","60.03","30"
"02/19/12 11:33:44","19.0136","194.5","217.69","889","60.0","29"
"02/19/12 11:38:44","19.0288","194.5","217.21","884","60.03","29"
"02/19/12 11:43:44","19.0439","194.8","217.13","884","60.03","30"
"02/19/12 11:48:43","19.0591","193.9","216.61","885","60.07","31"
"02/19/12 11:53:43","19.0742","193.8","216.28","889","60.03","32"
"02/19/12 11:58:45","19.0894","194.0","216.68","881","60.03","32"
"02/19/12 12:03:44","19.1045","194.9","217.48","887","60.03","32"
"02/19/12 12:08:44","19.1197","194.6","217.16","887","60.03","33"
"02/19/12 12:13:43","19.1348","193.7","217.32","883","60.03","33"
"02/19/12 12:18:44","19.15","194.3","217.56","872","60.0","33"
"02/19/12 12:23:43","19.1651","194.1","216.73","881","60.07","33"
"02/19/12 12:28:44","19.1803","194.0","216.77","880","60.0","32"
"02/19/12 12:33:44","19.1954","194.0","216.98","885","60.03","32"
"02/19/12 12:38:44","19.2106","193.8","217.21","888","60.03","31"
"02/19/12 12:43:45","19.2258","194.2","217.65","879","60.07","31"
"02/19/12 12:48:43","19.2409","195.2","217.8","885","60.03","30"
"02/19/12 12:53:44","19.256","194.7","217.61","881","60.03","28"
"02/19/12 12:58:44","19.2712","194.9","216.97","882","60.03","28"
"02/19/12 13:03:45","19.2863","194.0","216.11","889","60.07","28"
"02/19/12 13:08:43","19.3015","194.5","216.69","887","60.03","28"
"02/19/12 13:13:44","19.3166","194.3","216.68","890","60.03","28"
"02/19/12 13:18:43","19.3318","195.3","217.58","883","60.07","28"
"02/19/12 13:23:45","19.347","194.1","216.77","887","60.03","27"
"02/19/12 13:28:44","19.3622","195.2","216.67","888","60.03","27"
"02/19/12 13:33:44","19.3773","194.1","218.17","878","60.03","26"
"02/19/12 13:38:43","19.3922","190.4","217.08","866","60.03","26"
"02/19/12 13:43:45","19.407","186.3","217.1","850","60.03","25"
"02/19/12 13:48:43","19.4214","183.8","217.63","837","60.07","25"
"02/19/12 13:53:44","19.4357","182.2","216.72","830","60.0","25"
"02/19/12 13:58:44","19.4499","178.8","217.39","814","60.03","24"
"02/19/12 14:03:44","19.4637","176.2","217.04","805","60.03","24"
"02/19/12 14:08:44","19.4773","173.1","216.98","796","60.07","24"
"02/19/12 14:13:43","19.4906","169.7","216.84","780","60.0","23"
"02/19/12 14:18:44","19.5038","165.5","216.85","762","60.03","23"
"02/19/12 14:23:44","19.5165","162.2","216.52","744","60.03","23"
"02/19/12 14:28:44","19.529","158.6","217.1","726","60.03","22"
"02/19/12 14:33:43","19.5411","155.1","216.22","719","60.0","22"
"02/19/12 14:38:45","19.5531","150.3","216.05","700","60.07","22"
"02/19/12 14:43:44","19.5646","147.2","217.08","682","60.0","21"
"02/19/12 14:48:44","19.5759","142.0","215.72","660","60.03","21"
"02/19/12 14:53:44","19.5867","136.1","215.96","640","60.03","20"
"02/19/12 14:58:45","19.5972","131.9","215.92","618","60.07","20"
"02/19/12 15:03:43","19.6073","127.8","216.82","597","60.03","20"
"02/19/12 15:08:43","19.617","122.6","215.47","579","60.03","19"
"02/19/12 15:13:45","19.6264","117.3","215.43","559","60.03","19"
"02/19/12 15:18:45","19.6354","112.0","216.45","535","60.03","18"
"02/19/12 15:23:44","19.6438","106.5","215.91","511","60.03","18"
"02/19/12 15:28:45","19.6519","101.2","216.0","488","60.0","18"
"02/19/12 15:33:43","19.6596","96.1","214.53","467","60.0","17"
"02/19/12 15:38:44","19.6669","90.7","214.7","446","60.03","17"
"02/19/12 15:43:43","19.6737","86.0","215.81","421","60.03","17"
"02/19/12 15:48:44","19.6802","80.3","215.75","394","60.0","16"
"02/19/12 15:53:45","19.6862","74.7","214.84","372","60.0","16"
"02/19/12 15:58:45","19.6918","68.9","214.67","347","60.07","15"
"02/19/12 16:03:43","19.6968","62.8","214.6","323","60.03","15"
"02/19/12 16:08:44","19.7013","46.1","214.85","116","60.03","14"
"02/19/12 16:13:43","19.7051","52.5","214.4","151","60.03","13"
"02/19/12 16:18:44","19.7086","49.1","213.47","375","60.0","13"
"02/19/12 16:23:45","19.7118","32.5","213.44","266","60.0","13"
"02/19/12 16:28:45","19.7144","27.3","213.64","259","60.0","12"
"02/19/12 16:33:44","19.7161","23.4","212.81","266","60.03","11"
"02/19/12 16:38:45","19.7171","15.5","212.34","0","60.0","11"
"02/19/12 16:43:44","19.7179","14.5","211.93","2","60.03","11"
"02/19/12 16:48:45","19.7186","6.4","211.52","0","60.03","10"
"02/19/12 16:53:43","19.7193","0.0","212.18","0","60.03","9"
"02/19/12 16:58:44","19.7196","0.0","212.17","0","60.03","9"
"02/20/12 07:08:45","19.72","14.7","214.04","158","60.03","-4"
"02/20/12 07:13:44","19.7215","28.6","213.75","56","60.0","-4"
"02/20/12 07:18:45","19.7237","33.5","213.9","134","60.03","-3"
"02/20/12 07:23:44","19.7265","45.8","214.38","358","60.0","-3"
"02/20/12 07:28:45","19.7299","49.8","215.14","135","60.03","-2"
"02/20/12 07:33:44","19.7331","38.6","213.86","118","60.03","-1"
"02/20/12 07:38:45","19.7369","47.1","214.85","415","60.03","0"
"02/20/12 07:43:44","19.7418","70.3","215.01","354","60.03","0"
"02/20/12 07:48:43","19.7476","78.2","215.01","388","60.03","1"
"02/20/12 07:53:45","19.7537","81.6","216.51","399","60.03","2"
"02/20/12 07:58:44","19.7603","84.9","215.51","415","60.0","3"
"02/20/12 08:03:45","19.7671","91.6","215.44","449","60.03","4"
"02/20/12 08:08:44","19.7744","96.1","215.41","463","60.03","6"
"02/20/12 08:13:44","19.782","97.8","216.57","471","60.0","6"
"02/20/12 08:18:45","19.7898","100.5","215.22","484","60.0","6"
"02/20/12 08:23:44","19.7978","106.1","215.67","509","60.0","7"
"02/20/12 08:28:43","19.8064","113.4","215.0","543","60.03","8"
"02/20/12 08:33:45","19.8153","116.2","215.52","553","60.03","8"
"02/20/12 08:38:44","19.8244","117.5","214.03","563","60.03","9"
"02/20/12 08:43:45","19.8337","123.3","214.49","585","60.0","9"
"02/20/12 08:48:44","19.8435","129.5","214.9","612","60.03","9"
"02/20/12 08:53:45","19.8539","139.4","216.78","651","60.03","11"
"02/20/12 08:58:44","19.8648","141.6","216.75","656","60.03","11"
"02/20/12 09:03:44","19.876","148.8","217.34","684","60.0","13"
"02/20/12 09:08:45","19.8879","155.3","217.71","710","60.0","13"
"02/20/12 09:13:44","19.8998","153.3","217.38","706","60.07","15"
"02/20/12 09:18:44","19.9122","160.5","217.03","740","60.0","15"
"02/20/12 09:23:45","19.9249","165.6","216.51","763","60.03","16"
"02/20/12 09:28:45","19.9379","169.0","216.73","774","60.03","17"
"02/20/12 09:33:44","19.9514","177.0","216.71","809","60.03","17"
"02/20/12 09:38:45","19.9654","181.1","216.95","831","60.03","18"
"02/20/12 09:43:45","19.9797","185.8","216.7","854","60.03","19"
"02/20/12 09:48:44","19.9941","167.6","216.36","771","60.03","19"
"02/20/12 09:53:45","20.006","187.6","216.6","857","60.03","19"
"02/20/12 09:58:44","20.0205","191.2","217.61","865","60.0","20"
"02/20/12 10:03:45","20.0355","194.5","216.15","886","60.0","20"
"02/20/12 10:08:44","20.0506","194.8","216.68","888","59.96","20"
"02/20/12 10:13:43","20.0657","194.8","216.7","884","60.03","21"
"02/20/12 10:18:44","20.081","195.2","217.56","885","60.0","21"
"02/20/12 10:23:45","20.0962","194.6","217.06","883","60.03","22"
"02/20/12 10:28:45","20.1115","196.0","217.53","887","60.03","22"
"02/20/12 10:33:44","20.1266","195.5","216.71","896","60.07","22"
"02/20/12 10:38:45","20.1418","195.8","218.16","890","60.0","22"
"02/20/12 10:43:44","20.1569","195.1","217.73","888","60.03","22"
"02/20/12 10:48:44","20.1722","194.7","217.46","888","60.03","22"
"02/20/12 10:53:45","20.1874","193.9","217.4","886","60.03","23"
"02/20/12 10:58:44","20.2025","195.0","217.8","885","60.0","23"
"02/20/12 11:03:44","20.2175","191.7","216.9","873","60.03","23"
"02/20/12 11:08:45","20.2328","194.9","218.12","889","60.03","23"
"02/20/12 11:13:44","20.2479","194.8","217.96","887","60.03","23"
"02/20/12 11:18:45","20.2631","194.8","218.13","881","60.0","23"
"02/20/12 11:23:44","20.2782","194.0","217.32","886","60.03","23"
"02/20/12 11:28:45","20.2935","195.5","217.87","882","60.0","23"
"02/20/12 11:33:44","20.3086","194.6","216.85","886","60.03","23"
"02/20/12 11:38:45","20.3239","194.8","217.13","880","60.0","23"
"02/20/12 11:43:44","20.339","195.1","217.55","883","60.03","23"
"02/20/12 11:48:45","20.3543","194.8","217.76","883","60.03","23"
"02/20/12 11:53:45","20.3694","192.4","217.54","874","60.03","24"
"02/20/12 11:58:45","20.3843","188.2","217.27","861","60.03","23"
"02/20/12 12:03:44","20.3975","145.7","217.1","674","60.0","22"
"02/20/12 12:08:44","20.4087","147.4","217.05","679","60.03","21"
"02/20/12 12:13:44","20.4201","145.9","218.01","675","60.07","19"
"02/20/12 12:18:45","20.4311","133.1","216.1","623","60.07","19"
"02/20/12 12:23:45","20.4418","140.9","216.86","652","60.03","18"
"02/20/12 12:28:44","20.4522","120.7","215.94","571","60.03","18"
"02/20/12 12:33:45","20.4608","104.1","214.34","501","60.03","18"
"02/20/12 12:38:44","20.4681","82.8","214.83","408","60.03","17"
"02/20/12 12:43:44","20.4737","72.1","214.69","363","60.0","17"
"02/20/12 12:48:44","20.4794","75.5","214.19","376","60.03","17"
"02/20/12 12:53:45","20.4852","73.8","214.57","370","60.03","17"
"02/20/12 12:58:44","20.4908","72.1","213.53","362","60.03","16"
"02/20/12 13:08:44","20.5014","70.1","213.45","420","60.03","15"
"02/20/12 13:13:45","20.5059","44.4","213.53","308","60.03","15"
"02/20/12 13:18:44","20.5098","62.8","213.33","302","60.0","15"
"02/20/12 13:23:44","20.5136","48.0","213.82","325","60.03","14"
"02/20/12 13:28:45","20.5174","53.7","213.74","264","60.07","13"
"02/20/12 13:33:45","20.5209","38.3","212.95","150","60.0","13"
"02/20/12 13:38:44","20.5243","48.3","213.88","102","60.03","13"
"02/20/12 13:43:44","20.5273","44.0","213.48","117","60.03","12"
"02/20/12 13:48:44","20.5302","35.4","213.89","144","60.0","12"
"02/20/12 13:53:45","20.533","42.0","213.56","190","60.03","11"
"02/20/12 13:58:45","20.536","42.8","214.91","315","60.0","11"
"02/20/12 14:03:45","20.539","45.3","214.74","275","60.0","11"
"02/20/12 14:08:45","20.5423","48.2","214.77","370","60.03","11"
"02/20/12 14:13:44","20.5455","36.4","214.05","233","60.03","11"
"02/20/12 14:18:45","20.5489","48.3","214.47","230","60.03","11"
"02/20/12 14:23:44","20.5521","46.8","214.72","353","60.03","11"
"02/20/12 14:28:45","20.5552","45.1","214.67","235","60.0","11"
"02/20/12 14:33:44","20.5583","34.4","215.01","304","60.03","11"
"02/20/12 14:38:45","20.5615","40.6","214.59","191","60.03","11"
"02/20/12 14:43:44","20.5645","42.8","215.06","288","60.0","11"
"02/20/12 14:48:44","20.5673","31.0","213.76","175","60.0","11"
"02/20/12 14:53:45","20.5701","41.5","214.47","179","60.03","11"
"02/20/12 14:58:45","20.5727","28.8","214.91","83","60.0","11"
"02/20/12 15:03:44","20.5753","36.2","215.63","228","60.03","10"
"02/20/12 15:08:45","20.5776","21.9","213.99","189","60.0","10"
"02/20/12 15:13:45","20.5796","24.5","213.27","41","60.03","9"
"02/20/12 15:18:44","20.5815","23.6","213.91","53","60.03","9"
"02/20/12 15:23:45","20.5833","16.5","213.07","69","60.03","9"
"02/20/12 15:28:45","20.5851","24.0","214.04","139","60.0","9"
"02/20/12 15:33:45","20.5869","13.5","213.05","154","60.0","9"
"02/20/12 15:38:44","20.5887","16.1","214.02","22","60.03","9"
"02/20/12 15:43:45","20.5906","32.4","213.24","255","60.03","9"
"02/20/12 15:48:44","20.5925","33.3","213.6","202","60.03","9"
"02/20/12 15:53:45","20.5942","17.5","213.65","39","60.03","8"
"02/20/12 15:58:45","20.5959","11.3","213.79","22","60.03","8"
"02/20/12 16:03:44","20.5973","22.0","213.16","80","60.03","8"
"02/20/12 16:08:45","20.5986","15.9","213.16","7","60.0","7"
"02/20/12 16:13:44","20.5998","29.3","213.46","59","60.03","7"
"02/20/12 16:18:45","20.6012","23.3","214.12","207","60.0","7"
"02/20/12 16:23:44","20.6023","16.5","213.69","4","60.03","7"
"02/20/12 16:28:44","20.6033","15.2","213.2","53","60.0","7"
"02/20/12 16:33:45","20.6042","8.7","212.85","247","60.03","7"
"02/20/12 16:38:44","20.6051","11.3","212.55","40","60.03","7"
"02/20/12 16:43:46","20.6057","15.5","212.48","56","60.0","7"
"02/20/12 16:48:44","20.6064","6.2","212.0","214","60.03","6"
"02/20/12 16:53:44","20.6069","0.0","212.58","0","60.0","6"
"02/20/12 16:58:44","20.6072","6.4","213.13","229","60.07","6"
"02/21/12 08:28:47","20.6073","0.0","211.23","0","60.03","2"
"02/21/12 08:58:46","20.6079","14.7","212.05","34","60.0","4"
"02/21/12 09:03:44","20.6081","0.0","212.11","0","60.0","4"
"02/21/12 09:08:44","20.6086","0.0","212.2","0","60.03","4"
"02/21/12 09:13:46","20.6091","11.5","212.53","1","60.03","5"
"02/21/12 09:18:46","20.6097","12.3","213.0","48","60.0","5"
"02/21/12 09:23:46","20.6103","11.8","213.05","59","60.03","5"
"02/21/12 09:28:45","20.6109","11.8","213.16","1","60.0","5"
"02/21/12 09:33:44","20.6113","6.5","212.37","116","60.07","5"
"02/21/12 09:38:46","20.6117","0.0","212.59","0","60.03","5"
"02/21/12 09:43:44","20.6122","4.1","213.78","0","60.03","5"
"02/21/12 09:48:46","20.6129","6.6","213.66","0","60.03","5"
"02/21/12 09:53:45","20.6136","14.0","212.4","21","60.0","5"
"02/21/12 09:58:45","20.6146","16.5","211.41","77","60.0","5"
"02/21/12 10:03:44","20.6158","29.3","211.73","116","60.03","5"
"02/21/12 10:08:46","20.6172","13.9","211.88","5","60.0","6"
"02/21/12 10:13:45","20.6186","12.7","210.87","138","60.03","6"
"02/21/12 10:18:45","20.62","19.0","211.43","78","60.0","6"
"02/21/12 10:23:46","20.6217","35.6","212.81","137","60.03","6"
