"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 10:28:44","20.6241","40.0","213.07","234","60.07","6"
"02/21/12 10:33:45","20.6278","65.7","212.33","180","60.03","6"
"02/21/12 10:38:46","20.6318","37.9","212.29","120","60.03","7"
"02/21/12 10:43:46","20.6342","29.3","212.48","134","60.03","7"
"02/21/12 10:48:45","20.6361","11.5","212.66","176","60.03","7"
"02/21/12 10:53:45","20.6376","21.3","213.59","177","60.03","7"
"02/21/12 10:58:45","20.6388","16.5","213.35","8","60.03","7"
"02/21/12 11:03:46","20.6398","13.9","213.43","20","60.03","6"
"02/21/12 11:08:45","20.6409","14.6","212.81","51","60.0","6"
"02/21/12 11:13:45","20.6421","25.6","213.87","234","60.0","6"
"02/21/12 11:18:44","20.6435","22.3","213.51","48","60.0","6"
"02/21/12 11:23:44","20.6453","33.0","214.37","129","60.03","6"
"02/21/12 11:28:44","20.6472","30.6","213.05","102","60.0","6"
"02/21/12 11:33:45","20.6485","14.6","212.83","107","60.03","6"
"02/21/12 11:38:45","20.6498","17.4","211.5","13","60.03","6"
"02/21/12 11:43:45","20.6512","17.1","211.7","15","60.03","6"
"02/21/12 11:48:45","20.6524","12.9","211.73","32","60.0","6"
"02/21/12 11:53:44","20.6539","24.6","212.23","29","60.0","6"
"02/21/12 11:58:45","20.6556","13.0","212.45","34","60.0","6"
"02/21/12 12:03:45","20.6572","15.2","211.91","16","60.03","7"
"02/21/12 12:08:45","20.659","29.3","211.53","108","60.03","7"
"02/21/12 12:13:45","20.6613","35.4","212.82","213","60.03","7"
"02/21/12 12:18:46","20.6635","32.8","212.4","40","60.0","7"
"02/21/12 12:23:45","20.6655","24.7","214.35","225","60.0","7"
"02/21/12 12:28:46","20.6674","20.1","213.66","26","60.03","7"
"02/21/12 12:33:45","20.6693","32.2","214.31","151","60.03","7"
"02/21/12 12:38:45","20.6713","13.5","213.25","307","60.03","7"
"02/21/12 12:43:45","20.6732","30.7","214.44","95","60.03","7"
"02/21/12 12:48:45","20.675","29.8","213.33","160","60.0","7"
"02/21/12 12:53:45","20.6768","33.5","213.22","225","60.03","7"
"02/21/12 12:58:44","20.6791","33.1","212.79","113","60.03","7"
"02/21/12 13:03:45","20.6811","12.4","213.47","286","60.03","7"
"02/21/12 13:08:46","20.6828","25.5","212.73","106","60.03","7"
"02/21/12 13:13:45","20.6847","24.3","214.29","56","60.0","7"
"02/21/12 13:18:44","20.6863","14.1","213.12","66","60.0","7"
"02/21/12 13:23:44","20.688","14.0","212.92","42","60.0","7"
"02/21/12 13:28:46","20.6893","11.9","213.35","31","60.0","7"
"02/21/12 13:33:46","20.6902","3.2","213.33","72","60.0","7"
"02/21/12 13:38:46","20.6916","27.1","212.36","95","60.03","7"
"02/21/12 13:43:44","20.6931","14.0","212.55","255","60.03","7"
"02/21/12 13:48:46","20.6945","25.0","211.87","240","60.0","7"
"02/21/12 13:53:45","20.6957","19.9","211.94","66","60.03","6"
"02/21/12 13:58:46","20.697","22.0","212.39","230","60.03","6"
"02/21/12 14:03:45","20.6983","11.3","211.91","7","60.0","6"
"02/21/12 14:08:46","20.6997","14.2","212.4","98","60.03","6"
"02/21/12 14:13:45","20.7014","24.6","212.23","208","60.03","6"
"02/21/12 14:18:45","20.7034","13.8","212.17","238","60.0","7"
"02/21/12 14:23:45","20.7052","18.9","211.99","96","60.0","7"
"02/21/12 14:28:45","20.7069","18.7","213.16","229","60.03","7"
"02/21/12 14:33:46","20.7083","15.9","212.59","22","60.03","7"
"02/21/12 14:38:44","20.7096","14.0","213.28","19","60.03","7"
"02/21/12 14:43:45","20.7108","28.0","212.66","69","60.0","7"
"02/21/12 14:48:45","20.7119","8.1","212.16","164","60.03","7"
"02/21/12 14:53:44","20.7129","7.4","212.42","144","60.0","7"
"02/21/12 14:58:44","20.7137","13.0","212.17","1","60.03","7"
"02/21/12 15:03:45","20.7146","7.7","212.91","230","60.0","7"
"02/21/12 15:08:46","20.7157","4.1","211.89","283","60.03","7"
"02/21/12 15:13:44","20.7167","13.1","212.96","37","60.03","7"
"02/21/12 15:18:46","20.7174","6.8","211.79","234","60.03","7"
"02/21/12 15:23:45","20.7179","14.5","212.44","0","60.03","6"
"02/21/12 15:28:44","20.7187","0.0","211.96","176","60.03","6"
"02/21/12 15:33:45","20.7194","14.8","212.64","43","60.03","6"
"02/21/12 15:38:44","20.7202","13.1","211.5","44","60.03","6"
"02/21/12 15:43:46","20.7213","8.4","211.58","43","60.0","6"
"02/21/12 15:48:45","20.7222","13.2","211.48","7","60.0","6"
"02/21/12 15:53:45","20.7227","0.0","211.04","0","60.03","6"
"02/21/12 15:58:45","20.7231","0.0","213.32","0","60.07","6"
"02/22/12 08:18:47","20.7232","0.0","213.07","0","60.03","2"
"02/22/12 08:23:47","20.7233","12.9","213.64","0","60.0","2"
"02/22/12 08:28:46","20.7235","0.0","213.51","0","60.03","3"
"02/22/12 08:33:45","20.7236","0.0","212.67","0","60.03","3"
"02/22/12 08:38:46","20.724","0.0","212.78","0","60.03","3"
"02/22/12 08:43:45","20.7244","4.4","213.33","191","60.03","3"
"02/22/12 08:48:46","20.7251","15.5","213.68","2","60.03","3"
"02/22/12 08:53:46","20.726","0.0","212.98","0","60.03","3"
"02/22/12 08:58:46","20.7264","13.3","213.18","47","60.0","4"
"02/22/12 09:03:46","20.7268","12.8","213.44","95","60.0","4"
"02/22/12 09:08:46","20.7272","0.0","213.3","0","60.0","4"
"02/22/12 09:13:46","20.7278","11.0","213.59","22","60.03","4"
"02/22/12 09:18:46","20.7285","15.3","213.44","87","60.0","4"
"02/22/12 09:23:45","20.7292","12.1","212.24","33","60.03","4"
"02/22/12 09:28:45","20.73","6.2","212.38","214","60.03","4"
"02/22/12 09:33:46","20.7308","6.5","212.76","249","60.03","4"
"02/22/12 09:38:45","20.7316","15.7","211.14","1","60.0","4"
"02/22/12 09:43:46","20.7324","15.1","211.64","0","60.0","4"
"02/22/12 09:48:45","20.7332","12.1","212.86","53","60.03","4"
"02/22/12 09:53:45","20.7341","6.4","211.85","198","60.0","4"
"02/22/12 09:58:45","20.735","7.8","212.87","204","60.03","4"
"02/22/12 10:08:46","20.7373","21.3","212.53","210","60.03","4"
"02/22/12 10:13:45","20.7385","14.7","212.4","4","60.0","5"
"02/22/12 10:18:46","20.7402","36.5","212.88","46","60.03","5"
"02/22/12 10:23:46","20.742","19.1","212.66","16","60.0","5"
"02/22/12 10:28:47","20.744","19.9","213.02","215","60.03","5"
"02/22/12 10:33:45","20.7461","25.1","212.98","85","60.03","5"
"02/22/12 10:38:46","20.7485","35.7","213.35","274","60.03","5"
"02/22/12 10:43:45","20.7508","26.2","213.72","252","60.0","5"
"02/22/12 10:48:46","20.7531","30.9","213.07","96","60.03","6"
"02/22/12 10:53:46","20.7549","24.8","212.89","57","60.0","6"
"02/22/12 10:58:46","20.7568","16.7","213.71","106","60.03","6"
"02/22/12 11:03:45","20.7587","31.7","213.9","87","60.0","6"
"02/22/12 11:08:45","20.761","34.6","214.2","139","60.0","6"
"02/22/12 11:13:46","20.7633","26.8","214.21","138","60.07","6"
"02/22/12 11:18:46","20.7657","30.9","212.35","149","60.0","6"
"02/22/12 11:23:46","20.7678","18.9","213.23","326","60.03","6"
"02/22/12 11:28:46","20.77","33.6","212.23","158","60.03","6"
"02/22/12 11:33:45","20.7724","34.7","212.29","214","60.0","6"
"02/22/12 11:38:45","20.7752","30.8","212.68","146","60.03","6"
"02/22/12 11:43:45","20.7778","37.4","213.44","274","60.07","6"
"02/22/12 11:48:45","20.7803","36.5","213.75","154","60.03","6"
"02/22/12 11:53:47","20.7826","24.6","213.22","75","60.0","6"
"02/22/12 11:58:46","20.7849","32.4","213.49","150","60.03","6"
"02/22/12 12:03:45","20.7866","28.0","211.72","182","60.0","6"
"02/22/12 12:08:46","20.7882","26.9","212.46","122","60.03","6"
"02/22/12 12:13:45","20.7897","13.2","212.32","94","60.03","6"
"02/22/12 12:18:45","20.7912","16.2","212.69","26","60.03","6"
"02/22/12 12:23:46","20.7924","23.8","212.21","58","60.03","6"
"02/22/12 12:28:45","20.7936","22.2","212.32","259","60.03","6"
"02/22/12 12:38:46","20.796","21.4","212.69","206","60.0","6"
"02/22/12 12:43:45","20.7971","23.3","213.0","160","60.03","6"
"02/22/12 12:48:46","20.7983","13.5","211.99","47","60.07","5"
"02/22/12 12:53:46","20.7995","21.3","212.09","218","60.03","5"
"02/22/12 12:58:46","20.8006","17.8","212.79","45","60.0","5"
"02/22/12 13:03:45","20.8016","15.0","212.06","12","60.03","5"
"02/22/12 13:08:46","20.8026","16.1","212.33","59","60.03","5"
"02/22/12 13:13:46","20.8035","12.0","212.02","50","60.03","5"
"02/22/12 13:18:45","20.8044","11.4","212.62","178","60.03","5"
"02/22/12 13:23:45","20.8054","5.2","212.65","242","60.03","5"
"02/22/12 13:28:46","20.8063","14.9","212.2","5","60.03","5"
"02/22/12 13:33:46","20.8072","2.7","212.0","187","60.0","5"
"02/22/12 13:38:47","20.8081","7.2","212.88","199","60.0","5"
"02/22/12 13:43:45","20.8089","16.1","212.8","111","60.03","5"
"02/22/12 13:48:46","20.8097","6.1","212.0","0","60.07","4"
"02/22/12 13:53:46","20.8104","11.7","213.73","7","60.03","5"
"02/22/12 13:58:46","20.8113","12.5","212.04","2","60.03","5"
"02/22/12 14:03:45","20.8121","12.3","212.02","198","60.03","5"
"02/22/12 14:08:46","20.8129","13.8","212.53","48","60.0","5"
"02/22/12 14:13:45","20.8135","14.6","211.83","23","60.0","5"
"02/22/12 14:18:46","20.8142","0.0","212.78","58","60.0","5"
"02/22/12 14:23:45","20.8146","14.8","211.33","3","60.0","5"
"02/22/12 14:28:46","20.8151","0.0","211.69","113","60.07","5"
"02/22/12 14:33:47","20.8155","13.8","212.74","106","60.03","5"
"02/22/12 14:38:46","20.8159","0.0","212.19","0","60.0","5"
"02/22/12 14:43:46","20.8163","5.1","212.22","226","60.03","5"
"02/22/12 14:48:47","20.8169","14.0","212.75","1","60.03","5"
"02/22/12 14:53:45","20.8174","14.4","212.38","26","60.03","4"
"02/22/12 14:58:46","20.8181","13.8","212.22","15","60.0","4"
"02/22/12 15:03:45","20.8188","12.9","213.36","52","60.0","4"
"02/22/12 15:08:46","20.8196","14.6","213.3","9","60.03","5"
"02/22/12 15:13:47","20.82","0.0","213.08","0","60.03","5"
"02/22/12 15:18:45","20.8204","11.9","212.82","5","60.03","5"
"02/22/12 15:23:46","20.8206","10.6","212.15","37","60.07","5"
"02/22/12 15:28:46","20.8208","0.0","212.58","0","60.0","4"
"02/23/12 08:23:49","20.8213","11.4","212.73","157","60.0","1"
"02/23/12 08:28:46","20.8217","0.0","213.33","0","60.03","2"
"02/23/12 08:33:46","20.822","0.0","212.3","224","60.03","2"
"02/23/12 08:38:47","20.8224","14.5","212.81","10","60.0","2"
"02/23/12 08:43:47","20.8227","0.0","212.54","0","60.0","2"
"02/23/12 08:48:47","20.8232","13.9","212.74","113","60.03","3"
"02/23/12 08:53:45","20.8238","0.0","213.33","0","60.03","3"
"02/23/12 08:58:45","20.8244","0.0","212.66","0","60.0","3"
"02/23/12 09:03:47","20.8248","0.0","212.9","0","60.0","3"
"02/23/12 09:13:47","20.826","0.0","212.38","120","60.0","4"
"02/23/12 09:18:45","20.8267","6.2","213.36","173","60.03","4"
"02/23/12 09:23:45","20.8274","0.0","213.28","0","60.0","4"
"02/23/12 09:28:46","20.8281","0.0","213.01","46","60.0","4"
"02/23/12 09:33:47","20.8289","15.5","213.12","1","60.03","4"
"02/23/12 09:38:46","20.8299","11.2","212.41","147","60.03","5"
"02/23/12 09:43:46","20.8311","16.2","213.67","27","60.03","5"
"02/23/12 09:48:46","20.8324","16.9","213.4","47","60.03","5"
"02/23/12 09:53:47","20.8339","27.6","212.19","87","60.03","6"
"02/23/12 09:58:46","20.8356","26.1","213.06","276","60.07","6"
"02/23/12 10:03:46","20.8372","27.8","213.48","24","60.0","6"
"02/23/12 10:08:47","20.8389","28.1","213.31","103","60.03","6"
"02/23/12 10:13:45","20.8405","17.1","213.24","16","60.0","7"
"02/23/12 10:23:46","20.845","35.2","212.85","263","60.0","7"
"02/23/12 10:28:46","20.8476","42.2","212.36","314","60.03","8"
"02/23/12 10:33:46","20.8506","42.1","213.02","125","60.07","8"
"02/23/12 10:38:47","20.8535","33.2","212.3","259","60.03","8"
"02/23/12 10:43:47","20.8565","35.1","213.12","269","60.07","9"
"02/23/12 10:48:46","20.8592","35.4","212.23","191","60.0","9"
"02/23/12 10:53:45","20.8616","35.4","213.2","97","60.07","9"
"02/23/12 10:58:46","20.8641","27.7","213.75","161","60.0","9"
"02/23/12 11:03:47","20.8668","40.1","213.1","253","60.03","9"
"02/23/12 11:08:47","20.8698","31.0","213.7","251","60.03","10"
"02/23/12 11:13:47","20.8723","29.0","214.27","165","60.0","10"
"02/23/12 11:18:45","20.8746","37.0","213.47","156","60.0","11"
"02/23/12 11:23:46","20.8766","25.4","214.0","160","60.07","11"
"02/23/12 11:28:45","20.8787","31.5","213.02","54","60.0","11"
"02/23/12 11:33:47","20.8809","33.0","211.03","197","60.0","11"
"02/23/12 11:38:46","20.8834","28.7","212.03","225","60.03","11"
"02/23/12 11:43:46","20.886","30.3","211.89","269","60.03","11"
"02/23/12 11:48:47","20.8886","28.3","212.22","263","60.03","11"
"02/23/12 11:53:45","20.8912","39.2","212.74","175","60.0","11"
"02/23/12 11:58:46","20.8941","43.1","212.75","304","60.0","11"
"02/23/12 12:03:47","20.8969","29.7","213.54","79","60.03","11"
"02/23/12 12:08:46","20.8997","42.0","213.24","208","59.96","11"
"02/23/12 12:13:46","20.9024","30.4","212.5","87","60.03","11"
"02/23/12 12:18:46","20.9048","32.9","213.1","244","60.0","11"
"02/23/12 12:23:45","20.9073","32.0","213.2","260","60.03","11"
"02/23/12 12:28:45","20.9099","31.2","213.69","148","60.0","11"
"02/23/12 12:33:46","20.9124","27.7","212.92","99","60.0","11"
"02/23/12 12:38:47","20.9147","34.5","212.86","194","60.0","11"
"02/23/12 12:43:47","20.9171","35.3","212.86","137","60.03","11"
"02/23/12 12:48:46","20.9196","31.4","213.23","185","59.96","11"
"02/23/12 12:53:45","20.9225","45.6","213.98","114","60.03","11"
"02/23/12 12:58:46","20.9256","44.0","213.84","284","60.0","11"
"02/23/12 13:03:47","20.9287","45.6","215.14","327","60.03","11"
"02/23/12 13:13:46","20.9347","31.9","214.21","271","60.03","11"
"02/23/12 13:18:46","20.9375","29.1","214.52","241","60.03","11"
"02/23/12 13:23:47","20.9398","33.6","213.82","68","60.03","11"
"02/23/12 13:28:46","20.9422","35.4","214.49","177","60.03","11"
"02/23/12 13:33:47","20.9446","28.2","214.18","129","60.03","11"
"02/23/12 13:38:45","20.9471","35.5","212.83","248","60.0","11"
"02/23/12 13:43:46","20.9494","25.5","213.63","256","60.03","11"
"02/23/12 13:48:46","20.9516","30.6","213.89","161","60.0","11"
"02/23/12 13:53:46","20.9537","21.8","213.55","58","60.0","11"
"02/23/12 13:58:47","20.9557","17.4","214.36","20","60.03","11"
"02/23/12 14:03:46","20.9576","17.3","213.51","19","60.0","11"
"02/23/12 14:08:46","20.9596","35.7","212.88","249","60.03","11"
"02/23/12 14:13:45","20.9615","33.3","214.17","68","60.03","11"
"02/23/12 14:18:46","20.9635","32.2","213.05","201","60.03","11"
"02/23/12 14:23:47","20.9651","15.9","212.81","55","60.0","11"
"02/23/12 14:28:46","20.9668","16.2","213.79","17","60.03","10"
"02/23/12 14:33:45","20.9683","21.8","213.06","40","60.03","10"
"02/23/12 14:38:47","20.9699","26.9","213.43","160","60.0","9"
"02/23/12 14:43:45","20.9714","25.8","213.66","64","60.03","9"
"02/23/12 14:48:46","20.9728","19.9","213.08","211","60.0","8"
"02/23/12 14:53:47","20.9738","11.7","212.64","288","60.03","8"
"02/23/12 14:58:46","20.9748","15.4","212.52","85","60.03","8"
"02/23/12 15:03:47","20.9758","12.8","212.2","0","60.03","7"
"02/23/12 15:08:47","20.9768","13.4","212.51","1","60.03","7"
"02/23/12 15:13:47","20.9776","0.2","212.8","0","60.0","7"
"02/23/12 15:18:47","20.9784","12.8","212.83","0","60.0","6"
"02/23/12 15:23:47","20.979","0.0","212.18","0","60.0","6"
"02/23/12 15:28:46","20.9796","14.4","212.36","133","60.03","6"
"02/23/12 15:33:46","20.98","14.5","212.42","2","60.03","6"
"02/23/12 15:38:46","20.9804","11.7","213.17","8","60.0","6"
"02/23/12 15:43:47","20.9808","7.0","212.04","213","60.03","6"
"02/23/12 15:48:46","20.9812","0.0","211.7","0","60.03","6"
"02/23/12 15:53:46","20.9815","13.2","212.29","17","60.03","6"
"02/23/12 15:58:47","20.9818","0.0","211.68","0","60.07","5"
"02/23/12 16:03:46","20.9821","11.7","212.87","79","60.07","5"
"02/23/12 16:08:47","20.9824","0.0","211.72","0","60.07","5"
"02/23/12 16:13:47","20.9826","0.0","212.08","0","60.03","5"
"02/23/12 16:18:46","20.9828","0.0","211.84","0","60.03","5"
"02/23/12 16:23:46","20.9828","0.0","211.16","0","60.03","4"
"02/24/12 07:38:47","20.9839","15.3","213.69","18","60.03","0"
"02/24/12 07:43:47","20.9858","32.4","214.65","162","60.0","0"
"02/24/12 07:48:47","20.9875","22.4","214.24","157","60.03","1"
"02/24/12 07:53:46","20.9888","16.0","213.65","35","60.03","2"
"02/24/12 07:58:46","20.9913","39.5","213.08","239","60.03","2"
"02/24/12 08:03:47","20.9933","27.6","212.76","118","60.0","3"
"02/24/12 08:08:48","20.9953","21.9","214.13","41","60.03","3"
"02/24/12 08:13:47","20.9968","32.4","213.5","210","60.0","3"
"02/24/12 08:18:46","20.999","38.5","214.43","114","60.03","3"
"02/24/12 08:23:47","21.0014","34.1","213.9","282","60.03","4"
"02/24/12 08:28:47","21.0039","34.9","213.25","174","60.03","4"
"02/24/12 08:33:48","21.0066","28.7","214.33","74","60.03","4"
"02/24/12 08:38:46","21.009","25.6","213.51","157","60.0","4"
"02/24/12 08:43:46","21.0109","16.3","213.77","18","60.03","4"
"02/24/12 08:48:47","21.0134","40.8","214.13","102","60.03","4"
"02/24/12 08:53:47","21.0164","48.0","214.45","338","60.0","4"
"02/24/12 08:58:48","21.0206","72.0","214.91","364","60.0","4"
"02/24/12 09:03:46","21.0256","51.8","214.64","390","60.0","5"
"02/24/12 09:08:48","21.0295","43.6","212.81","337","60.03","5"
"02/24/12 09:13:47","21.0356","66.4","214.53","336","60.03","5"
"02/24/12 09:18:47","21.0417","48.9","214.61","266","59.96","6"
"02/24/12 09:23:47","21.0474","76.4","213.41","382","60.03","6"
"02/24/12 09:28:47","21.0542","47.9","213.85","383","60.03","6"
"02/24/12 09:33:46","21.0603","75.7","214.36","380","60.0","6"
"02/24/12 09:38:47","21.0663","49.5","214.31","436","60.0","6"
"02/24/12 09:43:48","21.0719","130.5","215.73","615","60.0","6"
"02/24/12 09:48:46","21.0779","73.0","213.97","369","60.03","7"
"02/24/12 09:53:47","21.0836","65.8","214.85","182","60.03","7"
"02/24/12 09:58:46","21.0888","61.5","215.1","315","60.03","7"
"02/24/12 10:03:47","21.0928","49.0","212.77","259","60.03","6"
"02/24/12 10:08:47","21.0968","49.3","214.48","179","60.0","6"
"02/24/12 10:13:47","21.1004","47.8","213.37","105","60.03","6"
"02/24/12 10:18:48","21.1039","39.0","213.58","172","60.0","6"
"02/24/12 10:23:47","21.1076","48.1","213.5","90","60.0","6"
"02/24/12 10:28:47","21.1117","37.4","213.67","179","60.03","6"
"02/24/12 10:33:46","21.1148","55.8","214.24","137","60.03","6"
"02/24/12 10:38:47","21.1186","44.8","214.23","392","60.0","6"
"02/24/12 10:43:47","21.122","57.2","213.56","136","60.03","6"
"02/24/12 10:48:46","21.1267","55.2","214.1","86","60.03","6"
"02/24/12 10:58:46","21.136","53.6","213.57","397","60.03","6"
"02/24/12 11:03:47","21.1405","61.0","215.5","314","60.0","6"
"02/24/12 11:08:47","21.1438","36.7","213.31","247","60.0","6"
"02/24/12 11:13:47","21.1476","61.8","213.88","333","60.0","6"
"02/24/12 11:18:48","21.1515","47.7","212.77","384","60.0","6"
"02/24/12 11:23:48","21.1553","43.0","212.94","239","60.0","6"
"02/24/12 11:28:47","21.1585","45.6","214.13","310","60.03","6"
"02/24/12 11:33:47","21.1623","41.5","214.47","105","60.0","6"
"02/24/12 11:38:46","21.1664","56.9","214.05","351","60.03","6"
"02/24/12 11:43:47","21.1698","45.6","213.74","333","60.03","6"
"02/24/12 11:48:46","21.173","36.9","212.95","370","60.03","6"
"02/24/12 11:53:47","21.1769","43.9","212.98","368","60.03","6"
"02/24/12 11:58:47","21.1801","47.7","213.04","254","60.0","6"
"02/24/12 12:03:46","21.1841","69.2","213.51","259","60.03","6"
"02/24/12 12:08:47","21.1881","44.3","213.3","294","60.03","6"
"02/24/12 12:13:46","21.192","44.8","213.07","337","60.03","6"
"02/24/12 12:18:46","21.1976","69.5","215.16","348","60.03","6"
"02/24/12 12:23:47","21.2028","57.9","215.86","173","60.03","6"
"02/24/12 12:28:48","21.2078","72.6","214.88","364","60.03","6"
"02/24/12 12:33:46","21.2139","78.0","214.95","389","60.03","6"
"02/24/12 12:38:46","21.2185","70.8","214.56","354","60.03","7"
"02/24/12 12:43:48","21.226","116.6","215.59","551","60.03","7"
"02/24/12 12:48:46","21.2338","87.4","214.42","429","60.03","8"
"02/24/12 12:53:46","21.2406","85.5","214.67","422","60.03","8"
"02/24/12 12:58:48","21.2472","81.9","214.35","401","60.0","8"
"02/24/12 13:03:47","21.2533","73.8","215.13","367","60.03","8"
"02/24/12 13:08:47","21.2598","118.4","214.66","564","60.03","8"
"02/24/12 13:13:47","21.2667","82.6","214.92","405","60.03","8"
"02/24/12 13:18:47","21.2735","67.1","214.35","343","60.03","8"
"02/24/12 13:23:46","21.2802","89.6","214.39","438","60.03","8"
"02/24/12 13:28:47","21.2868","70.4","214.51","352","60.07","8"
"02/24/12 13:33:48","21.2918","65.0","214.43","333","60.03","8"
"02/24/12 13:38:47","21.2974","88.0","215.48","425","60.03","8"
"02/24/12 13:43:48","21.3039","68.8","215.66","345","60.0","8"
"02/24/12 13:48:47","21.3086","62.1","214.36","317","60.03","8"
"02/24/12 13:53:47","21.3127","47.3","214.81","420","60.0","8"
"02/24/12 13:58:47","21.3168","43.3","214.48","305","60.03","7"
"02/24/12 14:03:46","21.3209","58.4","214.57","346","60.03","7"
"02/24/12 14:08:47","21.3246","39.4","215.09","170","60.07","7"
"02/24/12 14:13:48","21.3278","38.6","214.53","279","60.0","6"
"02/24/12 14:23:47","21.3341","49.9","214.47","308","60.03","6"
"02/24/12 14:28:48","21.3376","35.2","214.28","93","60.03","6"
"02/24/12 14:33:47","21.3405","47.3","215.25","307","60.03","6"
"02/24/12 14:38:47","21.3446","74.2","215.54","373","60.03","6"
"02/24/12 14:43:47","21.3487","49.4","214.82","358","60.03","6"
"02/24/12 14:48:46","21.3518","32.4","214.57","272","60.03","6"
"02/24/12 14:53:47","21.354","31.2","213.86","41","60.03","6"
"02/24/12 14:58:46","21.3556","18.5","214.17","250","60.0","6"
"02/24/12 15:03:47","21.3567","12.8","214.18","45","60.03","6"
"02/24/12 15:08:47","21.3576","11.2","213.22","173","60.0","6"
"02/24/12 15:13:46","21.3584","7.4","214.21","129","60.03","5"
"02/24/12 15:18:47","21.3593","15.1","213.29","62","60.03","5"
"02/24/12 15:23:46","21.3597","12.3","213.7","3","60.03","5"
"02/24/12 15:28:46","21.3601","13.8","213.42","31","60.0","4"
"02/24/12 15:33:47","21.3607","0.0","212.98","261","60.07","4"
"02/24/12 15:38:47","21.3614","11.7","212.91","11","60.03","3"
"02/24/12 15:43:48","21.3622","11.2","213.5","8","60.03","3"
"02/24/12 15:48:46","21.3629","14.8","212.98","91","60.03","3"
"02/24/12 15:53:48","21.3634","10.6","213.43","17","60.03","3"
"02/24/12 15:58:46","21.364","11.1","212.88","45","60.03","3"
"02/24/12 16:03:47","21.3645","0.0","213.11","0","60.07","3"
"02/24/12 16:08:47","21.3649","11.6","212.82","1","60.03","3"
"02/24/12 16:13:47","21.3653","11.4","212.59","1","60.03","2"
"02/24/12 16:18:46","21.366","7.0","212.83","275","60.03","2"
"02/24/12 16:23:47","21.3668","11.8","211.75","30","60.03","2"
"02/24/12 16:28:48","21.3677","14.2","213.15","58","60.0","2"
"02/24/12 16:33:47","21.3684","11.9","212.33","56","60.03","2"
"02/24/12 16:38:47","21.3691","13.1","212.97","0","60.0","2"
"02/24/12 16:43:46","21.3695","0.0","212.76","0","60.07","2"
"02/24/12 16:48:47","21.3699","0.0","211.65","0","60.0","2"
"02/25/12 07:08:47","21.3701","0.0","213.27","0","60.0","-4"
"02/25/12 07:13:48","21.3704","20.9","213.26","237","60.0","-3"
"02/25/12 07:18:49","21.3714","0.0","212.71","0","60.0","-3"
"02/25/12 07:23:48","21.3721","4.0","212.26","238","60.03","-3"
"02/25/12 07:28:47","21.3772","72.1","213.61","362","60.0","-2"
"02/25/12 07:33:47","21.383","78.0","214.42","386","60.0","-1"
"02/25/12 07:38:48","21.3898","93.0","214.49","450","60.07","0"
"02/25/12 07:43:46","21.397","87.0","214.53","427","60.0","1"
"02/25/12 07:48:48","21.4043","94.9","213.24","462","60.0","1"
"02/25/12 07:53:47","21.4121","102.8","213.8","495","60.03","2"
"02/25/12 07:58:47","21.4204","111.4","213.65","537","60.03","2"
"02/25/12 08:03:47","21.4291","116.3","214.37","556","60.0","3"
"02/25/12 08:08:48","21.4385","124.3","214.98","591","60.0","3"
"02/25/12 08:13:47","21.4481","135.1","214.32","638","60.03","4"
"02/25/12 08:18:47","21.4588","141.2","214.88","658","60.0","5"
"02/25/12 08:23:48","21.468","40.4","213.62","191","60.03","5"
"02/25/12 08:28:47","21.4757","42.2","212.85","145","60.0","5"
"02/25/12 08:33:48","21.4792","51.7","213.43","307","60.03","5"
"02/25/12 08:38:46","21.4831","50.5","213.27","185","60.03","5"
"02/25/12 08:43:48","21.4891","44.8","213.7","83","60.03","4"
"02/25/12 08:48:47","21.493","49.2","213.59","346","60.03","4"
"02/25/12 08:53:47","21.4974","63.9","213.8","326","60.03","4"
"02/25/12 09:03:48","21.5065","44.7","213.1","402","60.03","3"
"02/25/12 09:08:48","21.5107","42.7","213.04","161","60.0","3"
"02/25/12 09:13:47","21.5165","197.0","216.55","885","60.03","3"
"02/25/12 09:18:46","21.5244","55.0","214.17","231","60.03","4"
"02/25/12 09:23:46","21.5293","66.5","213.17","338","60.03","4"
"02/25/12 09:28:47","21.5338","63.8","212.71","134","60.03","3"
"02/25/12 09:33:48","21.5381","46.4","212.78","365","60.03","3"
"02/25/12 09:38:46","21.5417","36.3","212.26","195","60.03","4"
"02/25/12 09:43:48","21.5448","45.7","212.75","334","60.0","4"
"02/25/12 09:48:46","21.5479","46.1","213.51","303","60.03","3"
"02/25/12 09:53:48","21.5511","35.9","214.56","122","60.07","3"
"02/25/12 09:58:47","21.5543","47.7","213.51","211","60.03","2"
"02/25/12 10:03:48","21.5582","62.3","213.54","79","60.03","2"
"02/25/12 10:08:47","21.5623","59.8","214.34","76","60.03","3"
"02/25/12 10:13:48","21.5658","40.2","214.17","111","60.03","2"
"02/25/12 10:18:48","21.5693","50.4","213.9","140","60.03","3"
"02/25/12 10:23:48","21.5727","44.5","214.14","360","60.03","2"
"02/25/12 10:28:47","21.5765","56.7","213.34","79","60.03","2"
"02/25/12 10:33:46","21.58","50.9","213.52","263","60.03","3"
"02/25/12 10:38:47","21.5836","39.9","213.53","408","60.0","3"
"02/25/12 10:43:48","21.5869","36.3","214.1","97","60.03","3"
"02/25/12 10:48:47","21.5903","48.8","213.01","385","60.03","3"
"02/25/12 10:53:47","21.5939","41.8","213.04","427","60.07","3"
"02/25/12 10:58:48","21.598","46.2","213.74","360","60.0","3"
"02/25/12 11:03:48","21.6024","43.7","213.89","255","60.03","4"
"02/25/12 11:08:47","21.6067","51.9","214.21","410","60.0","4"
"02/25/12 11:13:47","21.6115","65.6","213.84","337","60.0","4"
"02/25/12 11:18:48","21.6174","79.0","214.65","389","60.0","5"
"02/25/12 11:23:48","21.6242","84.2","214.31","416","60.03","5"
"02/25/12 11:33:48","21.6351","65.9","213.44","339","60.03","6"
"02/25/12 11:38:47","21.6399","58.6","213.31","419","60.0","6"
"02/25/12 11:43:48","21.6443","41.6","214.84","100","60.03","6"
"02/25/12 11:48:47","21.6486","44.5","213.88","392","60.0","6"
"02/25/12 11:53:47","21.6527","41.0","212.93","79","60.03","6"
"02/25/12 11:58:48","21.6569","56.0","213.94","369","60.03","6"
"02/25/12 12:03:48","21.6613","46.6","213.35","419","60.03","6"
"02/25/12 12:08:47","21.6657","67.1","215.12","363","60.03","6"
"02/25/12 12:13:47","21.6698","49.6","213.44","409","60.07","6"
"02/25/12 12:18:48","21.6739","57.4","213.95","361","60.03","6"
"02/25/12 12:23:47","21.6781","40.4","213.06","197","60.03","6"
"02/25/12 12:28:47","21.6817","51.5","213.12","381","60.03","6"
"02/25/12 12:33:48","21.685","38.8","213.79","216","60.0","6"
"02/25/12 12:38:46","21.6882","30.7","213.2","84","60.03","6"
"02/25/12 12:43:47","21.6909","41.2","213.92","106","60.07","6"
"02/25/12 12:48:48","21.6938","34.2","214.01","252","60.03","5"
"02/25/12 12:53:47","21.6969","43.0","214.07","329","60.03","5"
"02/25/12 12:58:47","21.6998","30.5","213.94","276","60.07","5"
"02/25/12 13:03:47","21.7023","34.2","214.07","180","60.03","4"
"02/25/12 13:08:48","21.7043","15.4","213.94","274","60.03","4"
"02/25/12 13:13:47","21.7067","38.4","214.49","218","60.03","4"
"02/25/12 13:18:48","21.7096","33.1","214.28","240","60.03","4"
"02/25/12 13:23:48","21.7126","35.3","214.48","193","60.03","4"
"02/25/12 13:28:48","21.716","38.1","213.88","159","60.03","5"
"02/25/12 13:33:48","21.7194","38.3","213.82","116","60.0","4"
"02/25/12 13:38:47","21.7228","36.9","213.64","119","60.03","4"
"02/25/12 13:43:47","21.7261","38.8","214.39","245","60.0","4"
"02/25/12 13:48:48","21.7297","38.0","214.55","124","60.03","4"
"02/25/12 13:53:47","21.7335","60.3","214.47","126","60.03","4"
"02/25/12 13:58:48","21.7446","143.4","216.67","665","60.03","6"
"02/25/12 14:03:47","21.754","65.0","214.71","333","60.07","6"
"02/25/12 14:08:48","21.7578","49.4","214.65","395","60.03","6"
"02/25/12 14:13:48","21.7631","71.6","215.61","361","60.0","6"
"02/25/12 14:18:47","21.7684","47.3","214.95","434","60.03","6"
"02/25/12 14:23:47","21.7714","32.7","214.12","250","60.03","6"
"02/25/12 14:28:48","21.7734","27.4","213.51","31","60.03","6"
"02/25/12 14:33:47","21.7754","25.9","213.82","141","60.03","6"
"02/25/12 14:38:48","21.7779","31.6","213.6","71","60.03","6"
"02/25/12 14:43:48","21.7804","48.4","214.94","371","60.03","6"
"02/25/12 14:48:48","21.7847","44.7","214.63","374","60.03","6"
"02/25/12 14:53:48","21.7887","49.8","214.15","385","60.07","6"
"02/25/12 14:58:48","21.7913","26.7","213.61","127","60.03","6"
"02/25/12 15:03:48","21.7938","26.4","213.64","172","60.03","5"
"02/25/12 15:08:49","21.7962","36.3","214.16","254","60.03","5"
"02/25/12 15:13:47","21.7986","30.1","213.56","100","60.03","5"
"02/25/12 15:18:47","21.8006","39.7","214.32","286","60.03","5"
"02/25/12 15:28:47","21.8113","44.9","214.7","112","60.0","5"
"02/25/12 15:33:47","21.8165","67.5","214.48","377","60.03","6"
"02/25/12 15:38:48","21.8191","19.5","213.78","190","60.0","6"
"02/25/12 15:48:48","21.8215","26.9","214.57","99","60.03","5"
"02/25/12 15:53:49","21.8229","15.7","213.84","85","60.03","4"
"02/25/12 15:58:48","21.8244","12.6","213.64","21","60.03","4"
"02/25/12 16:03:47","21.8261","20.7","213.96","20","60.03","4"
"02/25/12 16:08:48","21.8276","13.7","214.02","48","60.0","4"
"02/25/12 16:13:47","21.8287","19.6","213.24","106","60.0","3"
"02/25/12 16:18:48","21.8301","11.1","214.01","4","60.03","3"
"02/25/12 16:23:48","21.8311","9.2","212.61","0","60.0","3"
"02/25/12 16:28:47","21.8318","12.8","212.4","54","60.03","2"
"02/25/12 16:33:47","21.8324","0.0","212.67","13","60.03","2"
"02/25/12 16:38:47","21.8329","0.0","213.69","123","60.0","2"
"02/25/12 16:43:47","21.8333","0.0","212.99","226","60.0","2"
"02/25/12 16:48:48","21.8337","0.0","213.56","0","60.0","1"
"02/25/12 16:53:48","21.834","0.0","212.88","0","60.07","1"
"02/25/12 16:58:47","21.8344","0.0","213.35","0","60.03","1"
"02/25/12 17:03:47","21.8347","0.0","213.07","0","60.03","1"
"02/26/12 08:03:49","21.8348","0.0","212.42","0","60.0","-2"
"02/26/12 08:08:49","21.8351","0.0","212.11","0","60.03","-2"
"02/26/12 08:13:48","21.8354","0.0","211.8","0","60.03","-1"
"02/26/12 08:18:49","21.8358","0.0","212.8","0","60.03","-1"
"02/26/12 08:23:48","21.8361","12.1","213.05","0","60.03","-1"
"02/26/12 08:28:50","21.8365","14.8","212.76","15","60.03","-1"
"02/26/12 08:33:48","21.837","14.5","212.46","2","60.0","-1"
"02/26/12 08:38:48","21.8373","14.2","212.5","27","60.03","-1"
"02/26/12 08:43:49","21.8379","0.0","212.48","0","60.03","-1"
"02/26/12 08:48:47","21.8385","0.0","212.67","171","60.03","-1"
"02/26/12 08:53:48","21.8393","12.6","212.83","55","60.03","-1"
"02/26/12 08:58:49","21.84","15.7","212.26","0","60.03","-1"
"02/26/12 09:03:47","21.8408","10.6","212.9","1","60.03","-1"
"02/26/12 09:08:48","21.8416","13.4","213.37","23","60.07","-1"
"02/26/12 09:13:49","21.8426","15.3","213.87","65","60.03","-1"
"02/26/12 09:18:48","21.8435","12.4","213.41","1","60.03","-1"
"02/26/12 09:23:48","21.8445","10.4","213.76","65","60.07","-1"
"02/26/12 09:28:47","21.8456","22.4","213.39","187","60.0","-1"
"02/26/12 09:33:48","21.8468","12.0","214.04","34","60.03","-1"
"02/26/12 09:38:47","21.8478","15.3","214.03","1","60.07","-1"
"02/26/12 09:43:49","21.8488","16.2","214.98","158","60.03","-1"
"02/26/12 09:48:47","21.8498","4.7","214.92","143","60.0","-1"
"02/26/12 09:53:47","21.8507","13.9","215.36","3","60.03","-1"
"02/26/12 09:58:47","21.8515","13.2","214.75","0","60.0","-1"
"02/26/12 10:03:49","21.8522","0.0","214.05","0","60.03","-1"
"02/26/12 10:08:47","21.8528","0.0","215.02","0","60.03","-1"
"02/26/12 10:13:48","21.8534","0.0","214.81","30","60.03","-1"
"02/26/12 10:18:48","21.854","0.0","214.52","221","60.03","-1"
"02/26/12 10:23:48","21.8546","11.0","213.77","0","60.03","-1"
"02/26/12 10:28:47","21.8551","0.0","213.65","0","60.03","-1"
"02/26/12 10:33:48","21.856","15.7","212.91","1","60.03","-1"
"02/26/12 10:38:49","21.857","13.4","213.17","28","60.03","-1"
"02/26/12 10:43:48","21.8583","13.2","213.64","114","60.03","0"
"02/26/12 10:48:49","21.8593","13.9","213.56","148","60.03","0"
"02/26/12 10:53:49","21.8604","13.9","213.47","20","60.03","0"
"02/26/12 10:58:48","21.8614","15.1","213.64","10","60.03","0"
"02/26/12 11:03:49","21.8626","13.6","213.87","102","60.0","0"
"02/26/12 11:08:48","21.8638","20.2","213.63","232","60.03","0"
"02/26/12 11:13:47","21.8649","16.5","213.9","0","60.03","0"
"02/26/12 11:18:47","21.8657","15.2","213.23","112","60.03","0"
"02/26/12 11:23:49","21.8664","0.7","213.63","227","60.0","0"
"02/26/12 11:28:49","21.867","0.0","213.18","0","60.0","0"
"02/26/12 11:33:48","21.8674","0.0","212.71","0","60.03","0"
"02/26/12 11:38:49","21.8676","0.0","214.14","0","60.03","0"
"02/26/12 11:43:48","21.8678","0.0","213.62","171","60.03","0"
"02/26/12 11:48:49","21.8682","11.5","214.51","5","60.03","0"
"02/26/12 11:53:49","21.8688","15.4","213.2","2","60.07","0"
"02/26/12 11:58:48","21.8693","0.0","213.29","207","60.03","0"
"02/26/12 12:03:49","21.8697","0.0","213.25","4","60.03","0"
"02/26/12 12:08:47","21.8701","13.9","213.7","21","60.0","0"
"02/26/12 12:13:48","21.8704","0.0","212.95","0","60.03","0"
"02/26/12 12:18:49","21.8709","0.0","213.05","0","60.03","0"
"02/26/12 12:23:47","21.8715","15.1","214.22","5","60.03","0"
"02/26/12 12:28:48","21.8725","0.0","213.15","218","60.03","0"
"02/26/12 12:33:49","21.873","13.3","214.19","40","60.0","1"
"02/26/12 12:38:49","21.8734","1.2","213.6","0","60.03","1"
"02/26/12 12:43:48","21.8741","0.0","214.76","18","60.03","1"
"02/26/12 12:48:49","21.8746","13.8","214.24","1","60.03","1"
"02/26/12 12:53:47","21.8753","14.6","213.46","10","60.0","1"
"02/26/12 12:58:48","21.8755","5.3","211.73","238","60.03","1"
"02/26/12 13:03:48","21.8757","0.0","212.04","0","60.07","1"
"02/26/12 13:08:49","21.8761","0.0","211.5","0","60.03","1"
"02/26/12 13:13:49","21.8768","0.0","212.3","0","60.03","1"
"02/26/12 13:18:49","21.8774","14.0","212.64","1","60.03","1"
"02/26/12 13:23:48","21.8782","14.0","212.7","0","60.03","1"
"02/26/12 13:28:47","21.8788","13.9","212.25","16","60.03","1"
"02/26/12 13:33:48","21.8795","15.2","213.24","54","60.0","1"
"02/26/12 13:38:49","21.8801","6.6","212.16","228","60.03","1"
"02/26/12 13:43:47","21.8809","13.2","213.48","1","60.0","1"
"02/26/12 13:48:48","21.8819","13.6","212.4","29","60.0","1"
"02/26/12 13:53:49","21.8831","15.0","212.64","64","60.03","1"
"02/26/12 13:58:48","21.8846","17.5","213.43","38","60.03","1"
"02/26/12 14:03:49","21.8859","21.6","213.83","250","60.07","1"
"02/26/12 14:08:47","21.887","21.1","213.53","226","60.03","1"
"02/26/12 14:13:48","21.8879","0.0","214.18","136","60.03","1"
"02/26/12 14:18:49","21.8885","10.8","212.36","29","60.03","1"
"02/26/12 14:23:48","21.8889","13.8","212.98","88","60.03","1"
"02/26/12 14:28:48","21.8893","0.0","212.73","0","60.03","1"
"02/26/12 14:33:49","21.8899","13.0","213.4","12","60.07","1"
"02/26/12 14:38:48","21.8905","0.0","212.06","0","60.03","1"
"02/26/12 14:43:48","21.8907","0.0","212.35","0","60.03","1"
"02/26/12 14:48:49","21.8908","12.8","211.81","9","60.03","1"
"02/26/12 14:53:48","21.891","0.0","212.53","0","60.0","1"
"02/26/12 14:58:48","21.8913","7.8","212.13","0","60.03","1"
"02/26/12 15:03:47","21.8921","15.3","212.74","1","60.0","1"
"02/26/12 15:08:48","21.893","14.1","212.33","243","60.03","1"
"02/26/12 15:13:49","21.8938","10.6","213.37","27","60.0","2"
"02/26/12 15:18:47","21.8946","16.2","212.33","1","60.03","1"
"02/26/12 15:23:47","21.8955","0.0","212.77","49","60.0","2"
"02/26/12 15:28:48","21.8963","16.3","213.44","233","60.0","2"
"02/26/12 15:33:49","21.8972","7.9","213.08","97","60.03","2"
"02/26/12 15:38:47","21.898","13.5","212.2","26","60.03","2"
"02/26/12 15:43:47","21.8988","0.8","213.84","0","60.03","2"
"02/26/12 15:48:48","21.8996","15.6","212.31","145","60.0","2"
"02/26/12 15:53:49","21.9005","0.0","213.14","0","60.03","2"
"02/26/12 15:58:48","21.9011","10.4","213.09","1","60.0","2"
"02/26/12 16:03:48","21.9017","0.0","212.42","0","60.0","2"
"02/26/12 16:08:48","21.9021","0.0","211.86","0","60.0","2"
"02/26/12 16:13:49","21.9025","0.0","212.93","0","60.03","2"
"02/26/12 16:18:47","21.9029","14.8","213.09","4","60.0","2"
"02/26/12 16:23:48","21.9034","9.8","211.29","176","60.03","2"
"02/26/12 16:28:49","21.9038","0.0","212.8","0","60.03","2"
"02/26/12 16:33:47","21.9042","0.0","212.76","0","60.03","2"
"02/26/12 16:38:48","21.9045","0.0","213.04","0","60.0","2"
"02/27/12 08:13:52","21.9045","0.0","211.53","0","60.0","-3"
"02/27/12 08:18:51","21.9045","0.0","212.41","0","60.03","-3"
"02/27/12 09:08:50","21.9057","0.0","212.41","0","60.0","-1"
"02/27/12 09:13:51","21.9063","15.2","212.25","54","60.03","-1"
"02/27/12 09:18:48","21.9071","20.6","211.93","158","60.0","0"
"02/27/12 09:23:48","21.9082","22.9","213.35","157","60.03","0"
"02/27/12 09:28:49","21.9092","10.1","212.27","72","60.03","0"
"02/27/12 09:33:50","21.9103","13.1","213.01","13","60.03","0"
"02/27/12 09:38:49","21.9114","11.8","211.96","123","60.03","1"
"02/27/12 09:43:48","21.9126","13.7","212.73","136","60.03","1"
"02/27/12 09:48:48","21.9137","14.9","212.19","48","60.03","1"
"02/27/12 09:53:49","21.915","23.5","214.02","239","60.03","1"
"02/27/12 09:58:48","21.9163","25.9","214.05","65","60.03","1"
"02/27/12 10:03:49","21.9178","25.6","212.98","201","60.03","1"
"02/27/12 10:08:49","21.9192","17.5","213.34","242","60.03","2"
"02/27/12 10:13:49","21.9206","22.0","213.33","26","60.03","2"
"02/27/12 10:18:49","21.922","22.6","214.38","182","60.0","2"
"02/27/12 10:23:49","21.9235","15.2","213.85","14","60.0","2"
"02/27/12 10:28:49","21.9253","24.7","213.68","58","60.07","3"
"02/27/12 10:33:48","21.9269","25.2","213.44","121","60.03","3"
"02/27/12 10:38:49","21.9282","12.6","213.25","6","60.03","3"
"02/27/12 10:43:49","21.9294","13.7","213.71","99","60.0","3"
"02/27/12 10:48:48","21.9304","7.1","213.1","255","60.03","3"
"02/27/12 10:53:49","21.9314","14.8","214.83","0","60.0","2"
"02/27/12 10:58:48","21.9323","10.8","213.78","97","60.0","2"
"02/27/12 11:03:48","21.9335","16.0","215.01","6","60.0","2"
"02/27/12 11:08:49","21.9347","21.6","214.18","122","60.03","2"
"02/27/12 11:13:48","21.9361","11.7","213.49","3","60.0","2"
"02/27/12 11:18:49","21.9373","15.1","213.48","9","60.03","3"
"02/27/12 11:23:49","21.9384","11.7","214.07","15","60.03","3"
"02/27/12 11:28:48","21.9394","14.9","214.56","159","60.03","2"
"02/27/12 11:33:49","21.9407","20.8","213.36","62","60.03","3"
"02/27/12 11:38:48","21.9419","12.3","215.15","96","60.07","3"
"02/27/12 11:43:49","21.9429","20.3","213.16","139","60.03","3"
"02/27/12 11:48:48","21.944","13.3","214.25","2","60.03","3"
"02/27/12 11:53:49","21.9452","11.0","213.75","2","60.0","3"
"02/27/12 11:58:48","21.9462","11.6","214.02","193","60.0","3"
"02/27/12 12:03:49","21.9475","16.2","214.13","254","60.0","3"
"02/27/12 12:08:49","21.9486","14.2","213.88","13","60.0","3"
"02/27/12 12:13:48","21.9499","11.5","212.92","47","60.0","3"
"02/27/12 12:18:49","21.951","21.2","212.98","143","60.03","3"
"02/27/12 12:23:48","21.9522","22.7","214.18","37","60.03","3"
"02/27/12 12:28:49","21.9535","11.9","213.63","212","60.0","3"
"02/27/12 12:33:48","21.9548","15.9","213.77","2","60.03","3"
"02/27/12 12:38:50","21.956","24.0","214.72","195","60.03","3"
"02/27/12 12:43:50","21.9573","28.0","213.95","101","60.03","3"
"02/27/12 12:48:49","21.9586","16.2","213.42","57","60.0","3"
"02/27/12 12:53:48","21.9599","13.0","214.16","71","60.0","4"
"02/27/12 12:58:50","21.9612","12.5","214.49","97","60.03","4"
"02/27/12 13:03:48","21.9624","9.9","214.54","165","60.0","3"
"02/27/12 13:08:49","21.9637","11.7","214.29","10","60.03","4"
"02/27/12 13:13:48","21.9648","15.7","214.88","54","60.03","3"
"02/27/12 13:18:49","21.9659","11.2","213.9","2","60.0","3"
"02/27/12 13:23:49","21.967","10.9","214.38","61","60.03","3"
"02/27/12 13:28:49","21.968","14.7","215.2","41","60.07","4"
"02/27/12 13:33:50","21.9692","14.3","214.35","128","60.0","3"
"02/27/12 13:38:48","21.9704","13.7","214.36","8","60.03","3"
"02/27/12 13:43:49","21.9716","14.0","215.74","131","60.03","3"
"02/27/12 13:48:48","21.9728","13.3","214.68","201","60.0","3"
"02/27/12 13:53:48","21.9741","15.1","214.69","8","60.03","3"
"02/27/12 13:58:49","21.9753","15.1","213.95","5","60.03","3"
"02/27/12 14:03:49","21.9765","11.5","214.73","43","60.03","4"
"02/27/12 14:08:48","21.9775","11.7","213.72","6","60.07","4"
"02/27/12 14:13:49","21.9785","13.4","215.17","4","60.0","4"
"02/27/12 14:18:50","21.9793","14.2","213.58","11","60.03","3"
"02/27/12 14:23:49","21.9801","13.4","213.99","12","60.03","3"
"02/27/12 14:28:49","21.9808","7.9","213.57","0","60.03","3"
"02/27/12 14:33:48","21.9816","15.1","213.95","168","60.03","3"
"02/27/12 14:38:49","21.9824","15.3","214.91","7","60.03","3"
"02/27/12 14:43:48","21.9837","20.3","213.64","114","60.03","3"
"02/27/12 14:48:50","21.9854","28.1","213.59","158","60.07","3"
"02/27/12 14:53:50","21.9871","29.6","213.89","55","60.03","3"
"02/27/12 14:58:48","21.9887","23.9","213.98","53","60.07","3"
"02/27/12 15:03:49","21.9902","11.0","213.96","32","60.03","3"
"02/27/12 15:08:49","21.9915","14.2","213.61","6","60.03","3"
"02/27/12 15:13:50","21.9927","17.0","213.1","267","60.0","3"
"02/27/12 15:18:48","21.9935","11.4","213.39","0","60.03","3"
"02/27/12 15:23:49","21.9944","7.9","212.74","244","60.03","3"
"02/27/12 15:28:49","21.9953","9.9","213.04","264","60.03","3"
"02/27/12 15:33:48","21.9962","12.0","212.76","124","60.03","2"
"02/27/12 15:38:48","21.9972","15.1","214.0","3","60.0","3"
"02/27/12 15:43:48","21.9982","15.5","213.57","32","60.03","2"
"02/27/12 15:48:49","21.9991","12.1","213.35","12","60.03","2"
"02/27/12 15:53:49","21.9999","11.7","212.63","6","60.03","2"
"02/27/12 15:58:50","22.0006","6.5","212.38","233","60.03","2"
"02/27/12 16:03:49","22.0015","0.0","213.86","230","60.03","2"
"02/27/12 16:08:48","22.0022","5.9","212.82","0","60.03","2"
"02/27/12 16:13:48","22.0028","12.2","212.44","7","60.0","2"
"02/27/12 16:18:49","22.0033","14.5","212.76","11","60.03","2"
"02/27/12 16:23:49","22.0037","0.0","212.52","0","60.03","2"
"02/27/12 16:28:50","22.004","0.0","212.78","0","60.03","2"
"02/27/12 16:33:50","22.0043","9.9","212.41","49","60.0","2"
"02/27/12 16:38:48","22.0045","7.6","213.12","0","60.0","2"
"02/27/12 16:43:49","22.0049","0.0","212.4","0","60.0","2"
"02/27/12 16:48:49","22.0051","14.0","212.49","10","60.03","2"
"02/27/12 16:53:49","22.0054","0.0","212.1","0","60.03","2"
"02/28/12 07:28:52","22.0056","13.8","214.61","3","60.07","-3"
"02/28/12 07:33:56","22.0059","7.0","212.84","0","60.03","-3"
"02/28/12 07:38:49","22.0063","14.9","212.75","11","60.03","-3"
"02/28/12 07:43:51","22.0068","0.0","214.1","0","60.0","-2"
"02/28/12 07:48:50","22.0073","5.2","214.28","202","60.03","-2"
"02/28/12 07:53:50","22.0081","10.4","213.5","2","60.0","-2"
"02/28/12 07:58:49","22.0089","11.7","213.71","1","60.03","-2"
"02/28/12 08:03:50","22.0098","14.7","212.66","28","60.03","-1"
"02/28/12 08:08:50","22.0108","12.7","213.11","3","60.07","-1"
"02/28/12 08:13:49","22.0119","20.5","213.63","193","60.03","-1"
"02/28/12 08:18:49","22.0132","11.0","213.85","2","60.03","0"
"02/28/12 08:23:49","22.0146","13.7","213.37","160","60.0","0"
"02/28/12 08:28:50","22.016","28.7","214.6","76","60.0","0"
"02/28/12 08:33:50","22.0173","22.4","214.33","284","60.0","1"
"02/28/12 08:38:50","22.0188","17.2","213.86","13","60.03","1"
"02/28/12 08:43:49","22.0202","24.7","213.19","239","60.03","1"
"02/28/12 08:48:49","22.0216","13.4","213.33","45","60.0","1"
"02/28/12 08:53:49","22.023","21.7","213.09","221","60.03","1"
"02/28/12 08:58:49","22.0245","13.0","213.82","3","60.03","1"
"02/28/12 09:03:49","22.0259","28.3","213.64","34","60.0","1"
"02/28/12 09:08:48","22.0276","27.2","213.55","170","60.0","2"
"02/28/12 09:13:49","22.0292","20.7","213.96","34","60.0","2"
"02/28/12 09:18:49","22.0306","18.5","213.32","224","60.03","2"
"02/28/12 09:23:49","22.0322","29.9","213.89","222","60.03","2"
"02/28/12 09:28:50","22.0336","16.8","213.79","25","60.03","3"
"02/28/12 09:33:48","22.0348","11.6","212.94","16","60.03","3"
"02/28/12 09:38:49","22.0361","23.0","212.92","25","60.03","2"
"02/28/12 09:43:50","22.0376","22.3","213.24","20","60.03","3"
"02/28/12 09:48:50","22.0394","31.7","212.97","168","60.0","3"
"02/28/12 09:53:50","22.042","33.8","215.31","99","60.03","3"
"02/28/12 09:58:49","22.0453","43.9","214.5","326","60.0","4"
"02/28/12 10:03:50","22.0503","85.6","214.98","419","60.03","5"
"02/28/12 10:08:49","22.0569","84.1","214.5","415","60.0","6"
"02/28/12 10:13:50","22.0629","76.8","214.45","384","60.03","6"
"02/28/12 10:18:50","22.0696","88.0","214.54","434","60.03","6"
"02/28/12 10:23:49","22.0766","87.0","214.24","427","60.03","7"
"02/28/12 10:28:48","22.0832","76.4","214.89","381","60.03","8"
"02/28/12 10:33:50","22.0889","69.4","214.44","348","60.0","8"
"02/28/12 10:38:50","22.0948","81.6","215.39","400","60.0","8"
"02/28/12 10:43:49","22.1015","81.8","215.43","402","60.03","9"
"02/28/12 10:48:49","22.1079","74.3","215.52","369","60.03","9"
"02/28/12 10:53:50","22.1138","69.6","215.19","349","60.03","9"
"02/28/12 10:58:50","22.119","67.6","215.68","344","60.03","9"
"02/28/12 11:03:50","22.1245","73.3","214.71","368","60.0","9"
"02/28/12 11:08:49","22.1306","85.2","215.7","418","60.0","9"
"02/28/12 11:13:49","22.137","78.0","215.85","388","60.07","9"
"02/28/12 11:18:49","22.1432","75.4","216.57","374","60.0","10"
"02/28/12 11:23:50","22.1488","68.6","215.98","346","60.03","9"
"02/28/12 11:28:49","22.1538","61.3","215.51","317","60.03","9"
"02/28/12 11:33:54","22.1584","54.6","214.71","115","60.0","9"
"02/28/12 11:38:49","22.1628","56.0","214.82","107","60.03","9"
"02/28/12 11:43:49","22.1672","47.8","215.04","419","60.03","9"
"02/28/12 11:48:49","22.1715","47.8","214.15","372","60.03","9"
"02/28/12 11:53:50","22.1758","66.2","213.7","379","60.03","9"
"02/28/12 11:58:49","22.1801","55.0","213.89","87","60.03","9"
"02/28/12 12:03:50","22.1844","39.4","214.33","378","60.03","9"
"02/28/12 12:08:49","22.1885","63.7","215.0","238","60.0","9"
"02/28/12 12:13:50","22.1929","42.2","215.53","305","60.03","9"
"02/28/12 12:18:48","22.1971","67.4","214.22","353","60.07","9"
"02/28/12 12:23:49","22.2017","62.8","214.26","323","60.03","9"
"02/28/12 12:28:50","22.2074","83.0","213.05","411","60.03","9"
"02/28/12 12:33:48","22.2147","106.7","213.36","515","60.03","10"
"02/28/12 12:38:49","22.2224","97.3","213.87","474","60.0","11"
"02/28/12 12:43:49","22.2305","108.6","214.23","526","60.03","11"
"02/28/12 12:48:50","22.239","104.1","214.11","501","60.03","11"
"02/28/12 12:53:50","22.2469","100.4","214.57","484","60.0","12"
"02/28/12 12:58:48","22.2543","82.6","215.7","408","60.0","12"
"02/28/12 13:03:49","22.2618","99.6","215.63","480","60.03","13"
"02/28/12 13:08:50","22.2694","101.3","216.69","481","60.0","13"
"02/28/12 13:13:49","22.2776","113.8","215.34","541","60.03","13"
"02/28/12 13:18:50","22.2875","140.0","215.71","658","60.03","13"
"02/28/12 13:23:49","22.2986","134.7","216.41","631","60.0","14"
"02/28/12 13:28:50","22.3089","130.6","216.28","612","60.03","14"
"02/28/12 13:33:48","22.3189","119.9","216.49","562","60.03","15"
"02/28/12 13:38:48","22.3282","123.2","216.16","579","60.03","15"
"02/28/12 13:43:49","22.3378","128.2","216.13","602","60.03","15"
"02/28/12 13:48:49","22.348","139.2","216.72","649","60.03","15"
"02/28/12 13:53:49","22.3573","107.8","217.12","511","60.03","14"
"02/28/12 13:58:50","22.3667","132.6","215.79","623","60.03","14"
"02/28/12 14:03:50","22.3752","82.3","214.16","411","60.03","14"
"02/28/12 14:08:50","22.3815","72.6","214.24","364","60.03","13"
"02/28/12 14:13:49","22.3877","64.5","214.82","330","60.07","13"
"02/28/12 14:18:49","22.3924","70.3","214.82","409","60.03","12"
"02/28/12 14:23:50","22.3975","72.2","214.2","362","60.03","12"
"02/28/12 14:28:50","22.4029","65.9","214.15","333","60.03","11"
"02/28/12 14:33:48","22.4072","56.8","214.39","232","60.03","11"
"02/28/12 14:38:49","22.4107","33.4","213.59","170","60.0","11"
"02/28/12 14:43:50","22.4137","47.0","213.62","361","60.03","10"
"02/28/12 14:48:50","22.4183","53.1","213.96","211","60.0","10"
"02/28/12 14:53:50","22.4217","42.1","214.1","94","60.07","9"
"02/28/12 14:58:50","22.4257","65.3","214.69","103","60.03","9"
"02/28/12 15:03:49","22.4296","50.0","214.47","279","60.0","9"
