"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 15:08:50","22.4329","40.5","213.86","95","60.03","9"
"02/28/12 15:13:48","22.4358","44.2","213.94","329","60.0","9"
"02/28/12 15:18:49","22.4388","40.8","211.93","168","60.03","9"
"02/28/12 15:23:50","22.4412","25.5","213.86","67","60.0","8"
"02/28/12 15:28:50","22.4426","15.8","213.06","3","60.03","7"
"02/28/12 15:33:49","22.4438","15.6","213.36","85","60.0","6"
"02/28/12 15:38:49","22.445","11.5","213.49","3","60.03","6"
"02/28/12 15:43:50","22.4464","12.8","212.5","18","60.03","6"
"02/28/12 15:48:49","22.4478","16.8","212.32","189","60.03","6"
"02/28/12 15:53:49","22.4496","16.6","212.18","106","60.0","6"
"02/28/12 15:58:49","22.451","13.2","212.98","141","60.03","6"
"02/28/12 16:03:50","22.4521","12.5","212.93","22","60.03","6"
"02/28/12 16:08:50","22.453","23.4","212.97","241","60.0","5"
"02/28/12 16:13:49","22.4541","13.6","212.58","49","60.03","5"
"02/28/12 16:18:50","22.4551","14.7","211.9","4","60.0","5"
"02/28/12 16:23:50","22.4559","0.0","212.31","0","60.0","5"
"02/28/12 16:28:48","22.4563","0.0","211.82","0","60.0","5"
"02/28/12 16:33:49","22.457","11.6","213.0","22","60.03","4"
"02/28/12 16:38:49","22.4575","14.5","212.32","145","60.0","4"
"02/28/12 16:43:50","22.4578","14.7","212.86","4","60.03","4"
"02/29/12 09:33:49","22.4582","0.0","212.43","0","60.03","3"
"02/29/12 09:38:52","22.4585","0.0","212.1","0","60.03","3"
"02/29/12 09:48:49","22.4588","0.0","211.77","0","60.03","2"
"02/29/12 09:53:49","22.459","0.0","212.12","0","60.0","3"
"02/29/12 09:58:58","22.4594","0.0","212.1","0","60.03","3"
"02/29/12 10:03:50","22.4598","0.0","211.87","0","60.03","3"
"02/29/12 10:08:51","22.4604","0.0","211.66","0","60.0","3"
"02/29/12 10:13:49","22.461","0.0","212.13","214","60.03","2"
"02/29/12 10:18:49","22.4617","10.7","212.74","6","60.0","2"
"02/29/12 10:23:51","22.4625","13.9","212.17","13","60.03","2"
"02/29/12 10:28:50","22.4632","15.1","211.67","203","60.03","2"
"02/29/12 10:33:50","22.464","5.2","212.62","222","60.03","2"
"02/29/12 10:38:51","22.4649","13.4","212.47","67","60.03","2"
"02/29/12 10:43:49","22.4659","14.1","212.54","26","60.03","2"
"02/29/12 10:48:51","22.4671","16.8","212.72","50","60.03","2"
"02/29/12 10:53:51","22.4683","12.6","213.24","172","60.03","2"
"02/29/12 10:58:50","22.4697","14.3","213.26","61","60.03","2"
"02/29/12 11:03:51","22.4709","16.7","211.74","11","60.03","2"
"02/29/12 11:08:50","22.4721","14.1","213.28","57","60.07","2"
"02/29/12 11:13:50","22.4733","13.8","213.2","3","60.03","2"
"02/29/12 11:18:49","22.4745","0.0","212.5","6","60.03","2"
"02/29/12 11:23:50","22.4754","14.0","212.61","167","60.0","2"
"02/29/12 11:28:50","22.4765","12.8","212.52","12","60.03","2"
"02/29/12 11:33:50","22.4778","13.8","212.74","222","60.0","2"
"02/29/12 11:38:51","22.4795","21.2","212.99","50","60.0","2"
"02/29/12 11:43:50","22.4808","17.1","212.43","118","60.07","2"
"02/29/12 11:48:51","22.4822","12.8","211.95","8","60.03","2"
"02/29/12 11:53:50","22.4831","3.3","212.12","282","60.0","2"
"02/29/12 11:58:51","22.484","0.0","211.96","153","60.03","2"
"02/29/12 12:03:50","22.4847","6.3","212.25","172","60.03","2"
"02/29/12 12:08:51","22.4855","12.9","211.97","0","60.03","2"
"02/29/12 12:13:50","22.4865","13.9","212.77","123","60.03","2"
"02/29/12 12:18:49","22.4879","27.2","211.92","61","60.03","2"
"02/29/12 12:23:50","22.4896","14.4","211.79","200","60.03","2"
"02/29/12 12:28:50","22.4913","26.4","212.55","102","60.03","2"
"02/29/12 12:33:51","22.493","14.5","212.44","129","60.03","2"
"02/29/12 12:38:50","22.4946","23.7","212.67","226","60.03","2"
"02/29/12 12:43:50","22.4958","11.7","213.65","238","60.03","2"
"02/29/12 12:48:51","22.4974","29.9","211.76","82","60.0","2"
"02/29/12 12:58:50","22.5006","17.3","212.87","241","60.0","2"
"02/29/12 13:03:49","22.5019","17.7","212.34","9","60.03","2"
"02/29/12 13:08:49","22.5032","11.4","211.87","32","60.0","2"
"02/29/12 13:13:49","22.5043","17.7","212.36","48","60.0","2"
"02/29/12 13:18:51","22.5053","14.0","212.17","3","60.03","2"
"02/29/12 13:23:49","22.5061","15.9","212.33","3","60.0","2"
"02/29/12 13:28:49","22.5068","12.2","212.12","261","60.03","2"
"02/29/12 13:33:49","22.5074","0.0","212.82","0","60.03","2"
"02/29/12 13:38:50","22.5081","11.1","213.23","2","60.03","2"
"02/29/12 13:48:50","22.51","15.3","212.79","99","60.03","2"
"02/29/12 13:53:49","22.5109","15.3","212.6","2","60.03","2"
"02/29/12 13:58:50","22.5117","14.3","213.03","46","60.03","2"
"02/29/12 14:03:49","22.5124","16.3","213.22","9","60.03","2"
"02/29/12 14:08:50","22.5132","11.0","213.1","224","60.03","2"
"02/29/12 14:13:50","22.5139","7.8","212.66","0","60.0","2"
"02/29/12 14:18:49","22.5146","12.6","211.88","20","60.03","2"
"02/29/12 14:23:50","22.5157","25.8","212.41","77","60.03","2"
"02/29/12 14:28:50","22.5172","23.5","213.7","22","60.03","2"
"02/29/12 14:33:50","22.5189","15.4","212.83","75","60.03","2"
"02/29/12 14:38:49","22.5204","15.2","213.11","75","60.0","2"
"02/29/12 14:43:50","22.5218","12.8","212.06","10","60.03","2"
"02/29/12 14:48:51","22.523","14.3","212.06","12","60.0","2"
"02/29/12 14:53:50","22.5241","14.4","212.49","40","60.07","2"
"02/29/12 14:58:49","22.5253","13.9","212.48","13","60.03","2"
"02/29/12 15:03:50","22.5266","13.7","213.22","212","60.03","2"
"02/29/12 15:08:50","22.5285","20.1","212.37","76","60.0","3"
"02/29/12 15:13:49","22.5301","19.5","212.69","15","60.0","3"
"02/29/12 15:18:51","22.5318","13.9","212.25","120","60.03","3"
"02/29/12 15:23:50","22.5335","12.0","212.92","228","60.0","3"
"02/29/12 15:28:51","22.5351","16.7","212.29","40","60.03","3"
"02/29/12 15:33:49","22.5357","11.9","212.68","187","60.03","3"
"02/29/12 15:38:50","22.536","10.3","212.13","2","60.03","3"
"03/05/12 07:44:07","17.7448","13.7","212.49","0","60.03","-4"
"03/05/12 07:49:07","17.7454","10.7","211.64","1","60.03","-4"
"03/05/12 07:54:07","17.746","11.7","211.74","33","60.03","-4"
"03/05/12 07:59:06","17.7467","0.0","211.44","6","60.03","-3"
"03/05/12 08:04:06","17.7475","5.2","211.69","263","60.03","-3"
"03/05/12 08:09:06","17.7486","14.2","211.96","40","60.03","-3"
"03/05/12 08:14:06","17.75","14.1","211.1","5","60.03","-3"
"03/05/12 08:19:05","17.7513","12.9","211.32","58","60.0","-3"
"03/05/12 08:24:06","17.7526","31.1","212.35","96","60.03","-3"
"03/05/12 08:29:07","17.7542","12.2","213.2","244","60.03","-2"
"03/05/12 08:34:07","17.7559","31.6","212.23","87","60.03","-2"
"03/05/12 08:39:06","17.7582","25.5","212.59","176","60.03","-2"
"03/05/12 08:44:06","17.7602","27.3","211.07","325","60.03","-2"
"03/05/12 08:49:07","17.7625","30.3","211.32","129","60.03","-2"
"03/05/12 08:54:06","17.7652","44.5","212.19","336","60.03","-1"
"03/05/12 08:59:07","17.7681","40.4","212.93","307","60.03","-1"
"03/05/12 09:04:06","17.771","42.4","212.07","184","60.0","-1"
"03/05/12 09:09:06","17.7739","31.8","212.62","279","60.03","0"
"03/05/12 09:14:07","17.7763","39.1","212.0","242","60.03","0"
"03/05/12 09:19:06","17.7788","36.4","212.58","170","60.07","0"
"03/05/12 09:24:06","17.7809","19.6","212.19","24","60.0","0"
"03/05/12 09:29:07","17.7828","33.6","212.2","144","60.03","0"
"03/05/12 09:34:06","17.7846","16.9","210.65","125","60.03","0"
"03/05/12 09:39:06","17.7862","32.3","212.77","295","60.03","0"
"03/05/12 09:44:07","17.7891","42.6","213.65","279","60.07","1"
"03/05/12 09:49:07","17.797","116.7","215.12","556","60.03","2"
"03/05/12 09:54:07","17.8075","197.6","216.0","902","60.03","3"
"03/05/12 09:59:06","17.8166","111.1","213.7","535","60.03","4"
"03/05/12 10:04:06","17.8278","196.9","216.11","901","60.03","6"
"03/05/12 10:09:07","17.8424","195.3","216.46","890","60.03","9"
"03/05/12 10:14:06","17.8575","194.8","216.85","886","60.03","11"
"03/05/12 10:19:07","17.8727","195.8","217.22","894","60.0","13"
"03/05/12 10:24:07","17.8876","195.7","216.54","895","60.07","14"
"03/05/12 10:29:07","17.9026","195.9","216.1","889","60.03","16"
"03/05/12 10:34:07","17.9173","154.5","215.08","722","60.03","17"
"03/05/12 10:39:06","17.9272","178.7","216.36","816","60.03","18"
"03/05/12 10:44:06","17.9386","63.5","214.38","326","60.07","18"
"03/05/12 10:49:07","17.9426","48.6","212.45","285","60.03","16"
"03/05/12 10:54:06","17.9457","46.7","214.14","150","60.0","15"
"03/05/12 10:59:07","17.9488","32.7","214.47","170","60.07","14"
"03/05/12 11:04:07","17.9517","43.2","213.42","270","60.03","13"
"03/05/12 11:09:07","17.9549","50.3","214.08","156","60.0","12"
"03/05/12 11:14:07","17.9583","39.8","214.08","313","60.03","11"
"03/05/12 11:19:07","17.9617","41.2","214.93","123","60.0","11"
"03/05/12 11:24:07","17.9643","35.8","214.46","160","60.03","9"
"03/05/12 11:29:06","17.9666","26.3","214.33","69","60.03","9"
"03/05/12 11:34:07","17.9689","33.3","213.56","166","60.03","7"
"03/05/12 11:39:07","17.9712","31.4","213.92","250","60.03","6"
"03/05/12 11:44:06","17.9737","34.3","213.6","259","60.03","6"
"03/05/12 11:49:06","17.9767","45.9","214.1","92","60.07","6"
"03/05/12 11:54:06","17.9796","31.8","212.73","303","60.03","6"
"03/05/12 11:59:06","17.9827","36.4","213.92","95","60.07","6"
"03/05/12 12:04:07","17.9865","57.5","213.64","405","60.0","6"
"03/05/12 12:09:07","17.992","90.0","214.2","442","60.07","6"
"03/05/12 12:14:07","18.0006","138.4","215.67","649","60.03","7"
"03/05/12 12:19:07","18.0132","124.1","215.49","584","60.0","9"
"03/05/12 12:24:07","18.0213","100.0","214.61","488","60.03","9"
"03/05/12 12:29:06","18.0303","137.1","214.71","643","60.0","10"
"03/05/12 12:34:07","18.0425","113.3","214.5","543","60.0","11"
"03/05/12 12:39:06","18.0532","180.4","217.04","856","60.03","12"
"03/05/12 12:44:06","18.0681","167.8","215.8","772","60.0","15"
"03/05/12 12:49:07","18.0802","195.0","216.96","888","60.03","16"
"03/05/12 12:54:06","18.0953","195.9","216.26","879","60.03","18"
"03/05/12 12:59:06","18.1106","194.3","217.31","870","60.03","18"
"03/05/12 13:04:06","18.1257","195.1","216.19","895","60.0","19"
"03/05/12 13:09:07","18.141","195.1","216.22","893","60.0","19"
"03/05/12 13:14:06","18.1558","183.2","216.39","837","60.0","20"
"03/05/12 13:24:06","18.1787","170.2","217.04","778","60.0","19"
"03/05/12 13:29:06","18.1932","194.7","218.23","886","60.07","20"
"03/05/12 13:34:07","18.2079","183.5","216.79","834","59.96","20"
"03/05/12 13:39:06","18.2206","167.7","217.61","767","60.03","20"
"03/05/12 13:44:06","18.235","191.6","217.97","865","60.03","21"
"03/05/12 13:49:07","18.25","183.3","216.89","837","60.03","21"
"03/05/12 13:54:06","18.2637","195.5","218.49","884","60.03","21"
"03/05/12 13:59:06","18.2768","168.4","217.76","774","60.0","20"
"03/05/12 14:04:06","18.2908","181.5","217.49","826","60.0","20"
"03/05/12 14:09:06","18.3053","184.9","217.63","837","60.0","19"
"03/05/12 14:14:06","18.3194","180.6","218.08","819","60.03","18"
"03/05/12 14:19:06","18.3333","175.4","217.16","799","60.0","18"
"03/05/12 14:24:06","18.3469","172.3","216.92","786","60.0","18"
"03/05/12 14:29:07","18.3602","168.4","216.86","771","60.03","17"
"03/05/12 14:34:06","18.373","161.8","217.6","738","60.0","17"
"03/05/12 14:39:07","18.3855","158.1","217.63","727","60.03","17"
"03/05/12 14:44:07","18.3978","150.2","217.8","691","60.03","17"
"03/05/12 14:49:07","18.4089","139.3","216.76","648","60.0","15"
"03/05/12 14:54:07","18.4209","152.3","217.57","699","60.03","15"
"03/05/12 14:59:07","18.4298","68.4","215.87","344","60.0","14"
"03/05/12 15:04:06","18.4329","53.0","215.91","88","60.0","13"
"03/05/12 15:09:08","18.4378","48.8","215.96","136","60.03","11"
"03/05/12 15:14:07","18.4411","38.1","216.05","227","60.0","11"
"03/05/12 15:19:07","18.4446","56.4","215.97","120","60.0","9"
"03/05/12 15:24:06","18.4477","40.8","215.56","116","60.0","9"
"03/05/12 15:29:07","18.4505","39.5","215.33","140","60.0","8"
"03/05/12 15:34:08","18.4533","36.8","215.68","314","60.0","7"
"03/05/12 15:39:07","18.458","79.3","216.13","394","60.0","7"
"03/05/12 15:44:06","18.4623","46.2","215.85","221","60.0","7"
"03/05/12 15:49:06","18.4653","38.7","214.65","161","60.0","7"
"03/05/12 15:54:07","18.4677","22.4","213.84","210","60.03","7"
"03/05/12 15:59:06","18.4697","14.7","213.88","308","60.03","7"
"03/05/12 16:04:07","18.4716","15.1","214.04","180","60.03","6"
"03/05/12 16:09:07","18.4733","20.0","213.8","132","60.0","6"
"03/05/12 16:14:07","18.4748","12.6","213.38","20","60.0","6"
"03/05/12 16:19:06","18.4759","11.9","212.92","0","60.0","6"
"03/05/12 16:24:07","18.4769","13.0","212.64","6","60.0","5"
"03/05/12 16:29:07","18.4778","12.3","213.59","0","59.96","5"
"03/05/12 16:34:07","18.4784","14.0","213.7","42","60.0","5"
"03/05/12 16:39:08","18.4787","0.0","214.24","0","60.0","5"
"03/05/12 16:44:06","18.479","0.0","213.62","0","60.0","5"
"03/05/12 16:49:06","18.4793","0.0","213.57","0","59.96","5"
"03/06/12 06:49:07","18.4801","15.7","214.05","0","60.03","0"
"03/06/12 06:54:06","18.4807","0.0","214.22","0","60.03","1"
"03/06/12 06:59:07","18.4811","0.0","214.39","232","60.03","1"
"03/06/12 07:04:07","18.4817","14.6","213.14","12","60.03","2"
"03/06/12 07:09:06","18.4823","13.7","213.57","7","60.03","2"
"03/06/12 07:14:08","18.483","10.9","213.85","2","60.03","2"
"03/06/12 07:19:06","18.484","11.1","213.42","2","60.03","2"
"03/06/12 07:24:06","18.4853","20.2","214.0","233","60.03","2"
"03/06/12 07:29:07","18.487","20.3","215.08","15","60.03","3"
"03/06/12 07:34:07","18.489","36.9","214.93","294","60.0","3"
"03/06/12 07:39:06","18.4922","53.2","216.18","395","60.03","3"
"03/06/12 07:44:07","18.4963","44.5","213.83","100","60.07","4"
"03/06/12 07:49:07","18.5001","36.4","214.59","324","60.03","4"
"03/06/12 07:54:06","18.5062","88.7","215.28","434","60.03","5"
"03/06/12 07:59:07","18.5133","93.7","215.77","453","60.07","6"
"03/06/12 08:04:08","18.521","96.8","215.78","468","60.0","6"
"03/06/12 08:09:08","18.5291","110.5","215.65","529","60.03","7"
"03/06/12 08:19:06","18.5464","94.6","216.18","457","60.03","8"
"03/06/12 08:24:07","18.5556","132.4","215.71","623","60.03","8"
"03/06/12 08:29:06","18.5663","133.4","216.34","621","60.03","9"
"03/06/12 08:34:07","18.5755","74.8","214.79","371","60.03","9"
"03/06/12 08:39:07","18.5818","63.7","214.83","327","60.03","8"
"03/06/12 08:44:06","18.5897","88.6","214.6","437","60.03","8"
"03/06/12 08:49:07","18.6012","172.3","216.19","791","60.0","9"
"03/06/12 08:54:06","18.6135","145.2","215.37","681","60.03","9"
"03/06/12 08:59:07","18.6255","168.0","215.66","777","60.07","10"
"03/06/12 09:04:07","18.6363","92.3","214.12","450","60.03","10"
"03/06/12 09:09:06","18.6436","111.5","214.84","534","60.03","9"
"03/06/12 09:14:07","18.656","141.4","215.61","660","60.03","10"
"03/06/12 09:19:06","18.6674","111.2","214.05","535","60.0","10"
"03/06/12 09:24:07","18.6769","111.8","214.69","536","60.03","10"
"03/06/12 09:29:07","18.6857","123.9","214.79","588","60.03","10"
"03/06/12 09:34:07","18.6953","112.0","214.7","535","60.03","10"
"03/06/12 09:39:07","18.7036","123.1","214.84","582","60.03","10"
"03/06/12 09:44:07","18.7128","128.5","215.38","607","60.0","11"
"03/06/12 09:49:07","18.7225","122.4","214.31","583","60.03","11"
"03/06/12 09:54:07","18.7315","81.6","213.62","407","60.0","11"
"03/06/12 09:59:06","18.7421","161.5","214.85","746","60.0","11"
"03/06/12 10:04:08","18.7548","153.9","215.0","714","60.0","12"
"03/06/12 10:09:08","18.767","157.9","215.37","731","60.03","12"
"03/06/12 10:14:07","18.7796","171.3","215.22","790","60.0","13"
"03/06/12 10:19:07","18.794","191.2","215.63","878","60.03","14"
"03/06/12 10:24:08","18.8092","196.1","215.55","897","60.0","15"
"03/06/12 10:29:07","18.824","185.3","216.12","853","60.03","15"
"03/06/12 10:34:07","18.839","182.7","215.92","836","60.0","16"
"03/06/12 10:39:08","18.8531","194.4","216.4","887","60.03","16"
"03/06/12 10:44:06","18.8682","195.2","215.42","897","60.0","17"
"03/06/12 10:49:06","18.8835","195.3","215.98","896","60.03","17"
"03/06/12 10:54:06","18.8986","195.0","215.64","896","60.0","18"
"03/06/12 10:59:07","18.9139","195.5","217.42","887","60.03","18"
"03/06/12 11:04:07","18.9291","195.4","217.56","891","60.03","19"
"03/06/12 11:09:06","18.9444","194.7","217.49","890","60.03","18"
"03/06/12 11:14:06","18.9594","194.6","217.21","884","60.03","19"
"03/06/12 11:19:08","18.9737","172.5","215.99","794","60.03","19"
"03/06/12 11:24:08","18.9856","172.7","216.32","796","60.03","18"
"03/06/12 11:29:07","18.9991","173.4","216.4","794","60.0","18"
"03/06/12 11:34:08","19.0123","149.4","215.84","697","60.0","18"
"03/06/12 11:39:06","19.0231","117.0","215.19","557","60.0","17"
"03/06/12 11:44:07","19.0336","141.8","215.39","663","60.03","16"
"03/06/12 11:49:08","19.0463","162.4","215.61","748","60.0","16"
"03/06/12 11:54:08","19.0602","189.8","216.26","869","60.03","17"
"03/06/12 11:59:06","19.0751","181.0","216.99","827","60.03","18"
"03/06/12 12:04:07","19.0892","169.5","217.08","773","60.03","18"
"03/06/12 12:09:08","19.103","159.4","216.2","735","60.03","18"
"03/06/12 12:14:07","19.1154","171.3","216.5","789","60.03","18"
"03/06/12 12:19:06","19.128","168.1","216.34","774","60.03","18"
"03/06/12 12:24:07","19.1417","182.2","216.25","836","60.0","18"
"03/06/12 12:29:07","19.1567","186.7","216.58","853","60.07","18"
"03/06/12 12:34:06","19.1694","141.3","216.56","656","60.03","18"
"03/06/12 12:39:07","19.1813","153.4","215.13","712","60.0","18"
"03/06/12 12:44:06","19.1937","164.0","215.9","758","60.03","18"
"03/06/12 12:49:07","19.2073","190.3","216.48","865","60.0","18"
"03/06/12 12:54:07","19.2221","193.3","216.87","877","60.0","18"
"03/06/12 12:59:07","19.2372","192.4","216.55","878","60.03","18"
"03/06/12 13:04:07","19.2517","195.2","217.5","886","60.0","18"
"03/06/12 13:09:07","19.2663","161.0","216.01","745","60.07","18"
"03/06/12 13:14:07","19.2792","164.7","216.0","758","60.0","18"
"03/06/12 13:19:08","19.2927","172.1","215.73","793","60.0","18"
"03/06/12 13:29:07","19.321","141.5","216.04","660","60.03","19"
"03/06/12 13:34:06","19.3333","169.4","216.21","778","60.03","19"
"03/06/12 13:39:06","19.348","191.8","217.17","867","60.03","19"
"03/06/12 13:44:06","19.3627","182.3","216.5","830","60.0","19"
"03/06/12 13:49:06","19.3765","178.8","217.17","814","60.03","19"
"03/06/12 13:54:07","19.3903","175.7","216.63","802","60.03","20"
"03/06/12 13:59:07","19.404","173.7","216.76","799","60.03","20"
"03/06/12 14:04:08","19.4174","169.3","217.06","774","60.03","19"
"03/06/12 14:09:06","19.4305","166.6","215.85","770","60.03","19"
"03/06/12 14:14:08","19.4434","164.6","215.93","757","60.03","18"
"03/06/12 14:19:08","19.4561","160.3","216.22","742","60.0","18"
"03/06/12 14:24:07","19.4683","155.0","216.88","713","60.03","18"
"03/06/12 14:29:07","19.4803","151.2","216.42","697","60.03","18"
"03/06/12 14:34:08","19.492","147.3","215.95","686","60.03","19"
"03/06/12 14:39:08","19.5034","144.8","216.32","671","60.03","19"
"03/06/12 14:44:07","19.5143","138.7","215.7","650","60.03","19"
"03/06/12 14:49:08","19.525","135.2","216.28","635","60.07","18"
"03/06/12 14:54:08","19.5354","130.0","216.0","609","60.03","18"
"03/06/12 14:59:07","19.5453","126.2","216.38","592","60.03","18"
"03/06/12 15:04:07","19.5549","120.4","216.22","570","60.03","18"
"03/06/12 15:09:07","19.5642","112.0","217.36","526","60.03","18"
"03/06/12 15:14:07","19.5727","110.4","216.29","525","60.0","17"
"03/06/12 15:19:06","19.5812","107.1","216.03","510","60.07","17"
"03/06/12 15:24:07","19.5893","102.1","215.69","488","60.03","17"
"03/06/12 15:29:08","19.5971","96.1","215.5","468","60.03","16"
"03/06/12 15:34:07","19.6044","91.9","215.81","448","60.03","16"
"03/06/12 15:39:07","19.6114","87.4","214.72","431","60.07","15"
"03/06/12 15:44:07","19.618","82.1","214.6","407","60.03","15"
"03/06/12 15:49:08","19.6242","76.7","215.53","383","60.03","14"
"03/06/12 15:54:07","19.6299","68.3","215.53","344","60.0","14"
"03/06/12 15:59:07","19.635","63.2","214.12","324","60.0","13"
"03/06/12 16:04:07","19.6394","46.7","214.19","166","60.07","13"
"03/06/12 16:09:07","19.6433","59.8","214.07","89","60.0","13"
"03/06/12 16:14:06","19.6468","36.9","213.83","167","60.03","13"
"03/06/12 16:19:06","19.6497","40.0","213.1","101","60.03","13"
"03/06/12 16:24:07","19.6524","33.9","213.54","241","60.03","13"
"03/06/12 16:29:07","19.655","35.2","213.25","99","60.03","12"
"03/06/12 16:34:08","19.6573","26.2","213.13","108","60.0","12"
"03/06/12 16:39:06","19.6594","17.7","212.32","36","60.03","12"
"03/06/12 16:44:08","19.6611","13.6","212.64","190","60.03","11"
"03/06/12 16:49:08","19.6625","12.5","212.62","222","60.03","11"
"03/06/12 16:54:07","19.6636","11.1","213.6","157","60.03","11"
"03/06/12 16:59:07","19.6644","15.0","212.88","87","60.0","11"
"03/06/12 17:04:07","19.6648","0.0","212.52","0","60.07","11"
"03/07/12 06:54:07","19.7508","0.0","211.69","0","60.03","6"
"03/07/12 06:59:07","19.7512","0.0","212.39","0","60.03","7"
"03/07/12 07:04:09","19.7517","11.9","212.93","2","59.96","8"
"03/07/12 07:09:08","19.7523","0.0","211.96","0","60.03","8"
"03/07/12 07:14:08","19.753","0.0","212.28","0","60.03","9"
"03/07/12 07:19:08","19.7536","13.4","212.89","12","60.03","9"
"03/07/12 07:24:08","19.7543","16.4","212.59","129","60.03","9"
"03/07/12 07:29:08","19.7551","15.7","213.37","268","60.03","9"
"03/07/12 07:34:08","19.7563","13.2","213.38","178","60.07","10"
"03/07/12 07:39:06","19.7589","46.2","213.95","132","60.07","11"
"03/07/12 07:44:07","19.7638","63.5","214.05","324","60.03","11"
"03/07/12 07:49:08","19.7674","70.2","214.51","358","60.03","13"
"03/07/12 07:59:07","19.7771","47.4","213.7","428","60.03","14"
"03/07/12 08:04:07","19.7802","24.6","213.96","216","60.03","15"
"03/07/12 08:09:06","19.7836","39.6","213.95","107","60.03","15"
"03/07/12 08:14:07","19.7878","39.0","213.17","357","60.03","16"
"03/07/12 08:19:07","19.7939","132.7","214.51","628","60.03","17"
"03/07/12 08:24:08","19.8042","124.0","214.8","586","60.03","18"
"03/07/12 08:29:07","19.8115","68.1","214.84","342","60.0","18"
"03/07/12 08:34:08","19.8171","80.8","213.64","404","60.03","19"
"03/07/12 08:39:08","19.8239","97.2","213.88","473","60.03","19"
"03/07/12 08:44:07","19.8331","104.7","213.68","505","60.03","20"
"03/07/12 08:49:08","19.8419","73.0","213.78","366","60.03","20"
"03/07/12 08:54:08","19.8478","61.6","213.81","316","60.0","20"
"03/07/12 08:59:08","19.8525","43.2","213.9","436","60.03","20"
"03/07/12 09:04:07","19.8554","33.7","213.81","191","60.03","20"
"03/07/12 09:09:07","19.8604","85.2","213.9","418","60.07","19"
"03/07/12 09:14:07","19.8672","63.7","213.41","327","60.0","19"
"03/07/12 09:19:08","19.8711","25.7","212.01","247","60.03","19"
"03/07/12 09:24:06","19.8728","23.2","212.8","71","60.07","19"
"03/07/12 09:29:07","19.8747","35.7","213.08","262","60.0","18"
"03/07/12 09:34:08","19.8773","29.2","213.52","72","60.03","18"
"03/07/12 09:39:07","19.8794","31.9","212.74","58","60.03","18"
"03/07/12 09:44:08","19.881","16.0","211.97","14","60.03","17"
"03/07/12 09:49:08","19.8823","20.6","211.81","280","60.07","17"
"03/07/12 09:54:07","19.8836","11.8","212.36","40","60.0","17"
"03/07/12 09:59:08","19.8848","12.7","212.54","5","60.03","17"
"03/07/12 10:04:08","19.8861","22.8","212.08","40","60.0","17"
"03/07/12 10:09:08","19.8879","33.4","212.4","210","60.03","16"
"03/07/12 10:14:07","19.8899","31.1","212.63","163","60.03","16"
"03/07/12 10:19:08","19.8914","3.2","211.96","177","60.07","16"
"03/07/12 10:24:07","19.8922","14.6","211.94","5","60.03","16"
"03/07/12 10:29:07","19.8927","0.0","212.54","0","60.03","16"
"03/07/12 10:34:07","19.8934","1.2","211.88","0","60.03","16"
"03/07/12 10:39:07","19.894","11.1","211.98","33","60.03","16"
"03/07/12 10:44:07","19.895","13.0","211.98","22","60.03","16"
"03/07/12 10:49:07","19.8956","11.7","213.37","0","60.03","16"
"03/07/12 10:54:08","19.8962","0.0","212.57","0","60.03","16"
"03/07/12 10:59:08","19.8966","10.8","213.0","91","60.03","16"
"03/07/12 11:04:08","19.8972","0.0","213.64","0","60.0","16"
"03/07/12 11:09:07","19.8977","0.0","212.95","0","60.0","16"
"03/07/12 11:14:07","19.8981","14.4","212.87","16","60.03","16"
"03/07/12 11:19:07","19.8986","14.6","212.64","55","60.03","16"
"03/07/12 11:44:08","19.899","14.4","212.2","0","60.03","15"
"03/07/12 12:09:08","19.961","6.2","213.01","189","60.03","13"
"03/07/12 12:14:10","19.9615","10.5","212.53","3","60.03","13"
"03/07/12 12:19:07","19.9621","0.0","212.67","0","60.03","13"
"03/07/12 12:24:07","19.9627","0.0","213.41","0","60.03","13"
"03/07/12 12:29:07","19.9631","0.0","211.98","0","60.03","13"
"03/07/12 12:34:08","19.9635","10.2","212.52","110","60.0","13"
"03/07/12 12:39:08","19.9639","14.3","212.87","105","60.0","13"
"03/07/12 12:44:08","19.9645","0.0","212.97","0","60.03","13"
"03/07/12 12:49:07","19.965","6.3","212.46","206","60.0","13"
"03/07/12 12:54:07","19.9657","14.7","213.67","18","60.03","13"
"03/07/12 12:59:07","19.9667","17.0","213.25","63","60.03","13"
"03/07/12 13:04:08","19.9675","14.9","212.4","159","60.03","13"
"03/07/12 13:09:07","19.9681","14.9","212.41","200","60.03","13"
"03/07/12 13:14:08","19.9687","0.0","213.44","200","60.0","13"
"03/07/12 13:19:08","19.9694","0.0","213.28","175","60.03","13"
"03/07/12 13:24:08","19.9705","13.1","213.11","58","60.0","13"
"03/07/12 13:29:07","19.9719","12.6","213.27","188","60.03","13"
"03/07/12 13:34:07","19.9732","12.9","212.59","81","59.96","13"
"03/07/12 13:39:07","19.9743","12.8","213.62","192","60.0","13"
"03/07/12 13:44:07","19.9752","11.1","213.88","62","60.0","13"
"03/07/12 13:49:07","19.9762","10.2","214.02","256","60.03","13"
"03/07/12 13:54:07","19.9771","12.5","213.69","0","60.0","13"
"03/07/12 13:59:08","19.9776","11.0","213.17","71","60.0","13"
"03/07/12 14:24:08","19.9779","7.5","214.02","0","60.03","13"
"03/07/12 14:29:08","19.9783","0.0","213.52","250","60.03","13"
"03/07/12 14:34:07","19.9787","6.6","213.53","180","60.0","13"
"03/08/12 07:39:07","19.9797","43.0","214.36","81","60.03","0"
"03/08/12 07:44:08","19.9814","10.9","213.44","3","60.03","0"
"03/08/12 07:49:08","19.9837","13.4","213.36","32","60.03","1"
"03/08/12 07:54:09","19.9843","6.8","213.83","119","60.03","2"
"03/08/12 07:59:07","19.9848","14.5","214.33","0","60.0","2"
"03/08/12 08:04:07","19.9855","6.8","212.76","236","60.0","2"
"03/08/12 08:09:07","19.9858","12.4","212.72","1","60.03","2"
"03/08/12 08:14:07","19.9861","11.0","212.51","1","60.03","2"
"03/08/12 08:19:08","19.9865","0.0","212.8","245","60.03","3"
"03/08/12 08:24:08","19.9868","0.0","212.59","0","60.0","2"
"03/08/12 08:29:08","19.9869","0.0","213.6","0","60.03","1"
"03/08/12 08:34:09","19.9872","0.0","213.45","0","60.03","2"
"03/08/12 08:39:08","19.9876","13.4","212.71","105","60.0","2"
"03/08/12 08:44:08","19.9884","7.9","213.65","233","60.0","2"
"03/08/12 08:49:08","19.9893","12.6","212.77","64","60.03","2"
"03/08/12 08:54:08","19.9903","14.5","213.95","66","60.03","3"
"03/08/12 08:59:08","19.9913","7.3","214.14","1","60.03","3"
"03/08/12 09:04:08","19.992","12.0","214.17","3","60.0","3"
"03/08/12 09:09:08","19.9927","14.0","213.53","0","60.03","3"
"03/08/12 09:14:08","19.9934","12.6","213.26","57","60.03","3"
"03/08/12 09:19:08","19.9941","11.6","213.11","100","60.0","3"
"03/08/12 09:24:07","19.995","16.2","214.63","12","60.03","3"
"03/08/12 09:29:08","19.9961","12.7","213.69","17","60.0","3"
"03/08/12 09:34:08","19.9972","11.6","213.52","36","60.0","3"
"03/08/12 09:39:08","19.9983","22.0","213.65","100","60.03","3"
"03/08/12 09:44:09","19.9995","14.8","213.19","4","60.0","4"
"03/08/12 09:49:08","20.0007","13.4","213.12","13","60.03","4"
"03/08/12 09:54:08","20.002","21.8","212.81","187","60.0","4"
"03/08/12 09:59:08","20.0038","24.7","213.51","89","60.0","4"
"03/08/12 10:04:08","20.0058","22.3","214.12","235","60.0","5"
"03/08/12 10:09:09","20.0076","28.7","213.66","57","60.03","5"
"03/08/12 10:14:08","20.0093","16.4","212.55","279","60.03","5"
"03/08/12 10:19:08","20.0111","24.7","213.28","284","60.0","6"
"03/08/12 10:24:08","20.0132","26.7","213.83","139","60.03","6"
"03/08/12 10:29:08","20.0161","45.0","214.94","350","60.03","6"
"03/08/12 10:34:08","20.0191","46.6","214.5","117","60.0","6"
"03/08/12 10:39:09","20.0229","76.7","214.69","382","60.03","6"
"03/08/12 10:44:07","20.0306","93.0","215.16","452","60.03","8"
"03/08/12 10:49:09","20.0401","109.7","214.17","526","59.96","8"
"03/08/12 10:54:07","20.0464","74.2","214.92","373","60.03","8"
"03/08/12 10:59:07","20.0523","77.1","215.93","383","60.03","9"
"03/08/12 11:04:09","20.0575","62.1","215.1","318","59.96","8"
"03/08/12 11:09:09","20.0623","58.6","215.34","407","60.03","8"
"03/08/12 11:14:08","20.0672","152.8","216.77","712","60.07","8"
"03/08/12 11:19:09","20.0771","74.3","215.32","370","60.03","9"
"03/08/12 11:24:07","20.0864","89.1","215.11","436","60.0","10"
"03/08/12 11:29:09","20.0936","131.8","215.0","622","60.03","11"
"03/08/12 11:34:08","20.1023","76.6","214.15","384","60.0","10"
"03/08/12 11:39:08","20.1105","128.7","215.25","606","60.0","10"
"03/08/12 11:44:07","20.1174","82.0","214.65","407","60.0","9"
"03/08/12 11:49:09","20.1228","45.9","213.85","138","60.03","9"
"03/08/12 11:54:08","20.1274","59.7","215.12","222","60.0","9"
"03/08/12 11:59:08","20.1322","67.8","214.81","345","60.03","9"
"03/08/12 12:04:09","20.1369","62.9","214.68","230","60.0","9"
"03/08/12 12:09:08","20.1418","63.5","214.39","328","60.07","9"
"03/08/12 12:14:08","20.146","58.4","214.5","333","60.0","9"
"03/08/12 12:19:09","20.1499","56.7","214.84","336","60.03","9"
"03/08/12 12:24:07","20.1539","71.8","214.29","363","60.03","9"
"03/08/12 12:29:09","20.1609","132.0","215.22","614","60.0","9"
"03/08/12 12:34:08","20.1713","131.4","215.45","619","60.03","10"
"03/08/12 12:39:08","20.1824","154.3","216.33","721","60.03","11"
"03/08/12 12:44:08","20.1958","144.8","216.08","677","60.0","13"
"03/08/12 12:49:09","20.2089","69.8","214.48","353","60.0","14"
"03/08/12 12:54:07","20.2196","127.0","215.63","600","60.07","15"
"03/08/12 12:59:08","20.2279","146.1","216.93","671","60.0","14"
"03/08/12 13:04:08","20.2388","123.7","216.34","583","60.03","15"
"03/08/12 13:09:08","20.248","77.7","214.83","384","60.0","14"
"03/08/12 13:14:08","20.2542","66.7","214.33","337","60.03","13"
"03/08/12 13:19:08","20.264","193.1","216.76","885","60.0","14"
"03/08/12 13:24:09","20.2732","130.7","215.55","620","60.03","13"
"03/08/12 13:29:08","20.2829","93.4","215.32","452","60.03","14"
"03/08/12 13:34:08","20.2908","195.9","217.39","886","60.0","14"
"03/08/12 13:39:08","20.3044","190.3","217.4","885","60.03","15"
"03/08/12 13:44:08","20.3187","46.7","214.58","183","60.03","17"
"03/08/12 13:49:07","20.3311","195.1","217.48","878","60.03","17"
"03/08/12 13:54:09","20.3464","195.4","217.04","887","60.0","17"
"03/08/12 13:59:08","20.3616","194.9","218.1","883","60.03","18"
"03/08/12 14:04:09","20.3726","127.4","216.34","600","60.03","17"
"03/08/12 14:09:08","20.3803","195.5","217.0","889","60.03","16"
"03/08/12 14:14:08","20.3923","114.8","215.53","543","60.0","16"
"03/08/12 14:19:08","20.3972","42.8","213.95","96","60.0","15"
"03/08/12 14:24:08","20.4011","67.6","214.85","381","60.03","13"
"03/08/12 14:29:09","20.4091","184.9","217.53","836","60.0","13"
"03/08/12 14:34:09","20.4148","91.8","215.19","448","60.03","12"
"03/08/12 14:39:09","20.4217","196.7","217.93","882","60.0","12"
"03/08/12 14:44:07","20.428","191.0","217.16","865","60.03","11"
"03/08/12 14:49:09","20.4367","174.9","216.9","802","60.03","11"
"03/08/12 14:54:09","20.4458","150.1","216.7","695","60.03","11"
"03/08/12 14:59:08","20.4544","56.7","215.07","87","60.03","11"
"03/08/12 15:04:08","20.4645","107.6","215.79","510","60.0","11"
"03/08/12 15:09:08","20.4735","150.9","216.16","694","60.0","11"
"03/08/12 15:14:08","20.4842","136.2","216.33","637","60.0","11"
"03/08/12 15:19:08","20.4938","117.9","216.62","554","60.03","11"
"03/08/12 15:24:08","20.503","119.8","216.08","560","60.03","11"
"03/08/12 15:29:08","20.5119","111.2","215.78","530","60.07","11"
"03/08/12 15:34:08","20.52","101.8","215.86","485","60.0","11"
"03/08/12 15:39:08","20.5279","98.6","216.04","477","60.03","11"
"03/08/12 15:44:08","20.5353","92.0","216.28","447","60.0","10"
"03/08/12 15:49:08","20.542","77.5","215.45","385","60.0","10"
"03/08/12 15:54:09","20.5477","70.0","214.78","357","60.03","9"
"03/08/12 15:59:08","20.5522","48.5","215.02","350","60.03","9"
"03/08/12 16:04:09","20.5559","47.6","214.55","317","60.03","9"
"03/08/12 16:09:08","20.5586","39.8","214.54","132","60.0","9"
"03/08/12 16:14:09","20.5612","38.0","214.49","290","60.0","8"
"03/08/12 16:19:09","20.5637","21.1","213.74","35","60.0","7"
"03/08/12 16:24:08","20.5654","26.4","214.08","158","60.0","7"
"03/08/12 16:29:08","20.5669","18.2","214.59","103","60.03","7"
"03/08/12 16:34:08","20.5684","26.8","214.29","177","60.0","6"
"03/08/12 16:39:08","20.5699","12.1","214.42","241","60.0","6"
"03/08/12 16:44:09","20.5713","13.3","214.4","3","60.0","6"
"03/08/12 16:49:09","20.5722","7.3","213.98","149","60.0","6"
"03/08/12 16:54:07","20.5729","6.1","214.36","211","60.0","6"
"03/08/12 16:59:08","20.5737","0.0","214.06","0","60.0","5"
"03/08/12 17:04:08","20.5742","0.0","214.21","0","60.03","5"
"03/08/12 17:09:07","20.5745","7.4","214.46","0","60.03","5"
"03/08/12 17:14:09","20.5746","6.8","213.92","68","60.0","4"
"03/08/12 17:19:09","20.5747","0.0","213.86","0","60.03","3"
"03/09/12 07:14:14","20.5755","0.0","212.57","0","60.0","-4"
"03/09/12 07:19:16","20.5758","11.6","212.71","1","60.03","-4"
"03/09/12 07:24:15","20.5765","15.6","213.91","1","60.0","-4"
"03/09/12 07:29:14","20.5771","11.1","214.25","48","60.0","-3"
"03/09/12 07:34:15","20.5782","16.3","214.23","0","60.03","-3"
"03/09/12 07:39:15","20.5788","0.0","213.19","0","60.03","-3"
"03/09/12 07:44:14","20.5797","13.5","212.82","5","60.03","-3"
"03/09/12 07:49:14","20.5805","0.0","212.62","170","60.03","-3"
"03/09/12 07:54:16","20.5817","17.4","213.82","271","60.03","-3"
"03/09/12 07:59:14","20.5835","30.2","213.3","100","60.03","-3"
"03/09/12 08:04:14","20.5858","34.4","213.77","244","60.0","-2"
"03/09/12 08:09:14","20.5947","110.0","215.73","523","60.0","-1"
"03/09/12 08:14:15","20.604","129.8","215.91","608","60.0","0"
"03/09/12 08:19:15","20.6142","139.1","216.12","649","60.0","1"
"03/09/12 08:24:14","20.6238","172.9","216.48","791","60.03","2"
"03/09/12 08:29:14","20.6294","78.3","214.07","388","60.03","2"
"03/09/12 08:34:15","20.6336","44.2","213.96","407","60.0","2"
"03/09/12 08:39:15","20.6372","46.7","214.22","175","60.03","1"
"03/09/12 08:44:15","20.6418","65.9","213.92","338","60.0","1"
"03/09/12 08:49:15","20.647","89.4","214.4","436","60.03","1"
"03/09/12 08:54:15","20.6593","196.5","216.8","898","60.03","3"
"03/09/12 08:59:14","20.6714","196.7","216.2","899","60.03","3"
"03/09/12 09:04:14","20.685","196.8","216.94","889","60.0","5"
"03/09/12 09:09:15","20.696","69.1","215.08","346","60.03","6"
"03/09/12 09:14:15","20.7018","65.6","213.96","338","60.07","5"
"03/09/12 09:19:15","20.7145","195.8","216.49","908","60.0","6"
"03/09/12 09:24:15","20.7272","106.7","215.0","514","60.03","6"
"03/09/12 09:29:15","20.7383","196.3","217.44","886","60.0","6"
"03/09/12 09:34:15","20.7495","195.0","218.14","883","60.03","7"
"03/09/12 09:39:16","20.7643","196.6","217.98","892","60.03","8"
"03/09/12 09:44:14","20.7793","195.9","218.32","883","60.03","9"
"03/09/12 09:49:15","20.7933","129.5","216.5","611","60.03","9"
"03/09/12 09:54:15","20.8069","97.1","215.7","467","60.03","9"
"03/09/12 09:59:14","20.8161","82.7","215.29","405","60.03","9"
"03/09/12 10:04:14","20.8291","194.4","217.04","886","60.0","9"
"03/09/12 10:09:14","20.8438","192.4","217.77","877","60.03","10"
"03/09/12 10:14:15","20.8571","137.3","216.98","635","60.07","9"
"03/09/12 10:19:14","20.8713","194.7","216.15","889","60.0","10"
"03/09/12 10:24:14","20.8864","194.4","216.94","890","60.03","11"
"03/09/12 10:29:15","20.8989","193.1","217.14","877","60.03","10"
"03/09/12 10:34:15","20.9138","193.4","217.63","892","60.0","10"
"03/09/12 10:39:16","20.929","193.9","217.54","887","60.0","11"
"03/09/12 10:44:15","20.9434","194.3","216.9","877","60.03","12"
"03/09/12 10:49:15","20.9586","192.3","217.12","878","60.03","11"
"03/09/12 10:54:16","20.9736","196.1","218.4","888","60.03","11"
"03/09/12 10:59:16","20.9887","194.0","217.43","877","60.03","12"
"03/09/12 11:04:16","21.0038","195.0","218.72","871","60.03","13"
"03/09/12 11:09:14","21.0188","150.2","217.09","692","60.03","13"
"03/09/12 11:14:15","21.034","193.7","218.77","883","60.0","13"
"03/09/12 11:19:15","21.0489","192.0","218.25","895","60.03","14"
"03/09/12 11:24:16","21.064","193.8","216.91","884","60.03","15"
"03/09/12 11:29:16","21.0772","195.4","218.89","876","60.03","15"
"03/09/12 11:34:16","21.0902","191.3","218.31","878","60.03","15"
"03/09/12 11:39:14","21.1052","195.8","217.5","894","60.0","14"
"03/09/12 11:44:14","21.1203","194.5","216.69","851","60.0","14"
"03/09/12 11:49:15","21.1349","190.7","216.72","893","60.03","14"
"03/09/12 11:54:16","21.15","196.4","217.25","891","60.03","14"
"03/09/12 11:59:16","21.1639","191.3","217.44","892","60.03","15"
"03/09/12 12:04:14","21.1774","194.7","217.06","888","60.07","15"
"03/09/12 12:09:15","21.1912","192.9","216.56","881","60.03","14"
"03/09/12 12:14:15","21.2064","193.4","217.37","887","60.03","14"
"03/09/12 12:19:15","21.2209","194.6","217.1","887","60.03","14"
"03/09/12 12:24:15","21.2357","195.1","216.76","883","60.03","13"
"03/09/12 12:29:15","21.2509","195.5","215.87","900","60.0","13"
"03/09/12 12:39:14","21.2813","194.5","215.98","902","60.0","14"
"03/09/12 12:44:15","21.2965","195.5","217.2","897","60.03","13"
"03/09/12 12:49:15","21.3118","194.5","216.53","885","60.03","13"
"03/09/12 12:54:16","21.3271","195.5","216.66","900","60.07","13"
"03/09/12 12:59:14","21.3422","196.6","217.16","896","60.0","13"
"03/09/12 13:04:16","21.3576","195.8","215.99","894","60.03","13"
"03/09/12 13:09:15","21.3728","195.9","216.6","892","60.03","13"
"03/09/12 13:14:15","21.3879","195.7","216.42","891","60.03","14"
"03/09/12 13:19:16","21.4032","195.1","216.75","897","60.03","14"
"03/09/12 13:24:14","21.4184","195.7","216.51","897","60.0","14"
"03/09/12 13:29:14","21.4336","196.0","216.32","896","60.07","13"
"03/09/12 13:34:14","21.4489","195.5","216.44","891","60.03","14"
"03/09/12 13:39:14","21.4641","195.8","216.79","896","60.03","15"
"03/09/12 13:44:15","21.4795","195.9","217.29","888","60.0","14"
"03/09/12 13:49:15","21.4947","195.4","216.45","886","60.0","14"
"03/09/12 13:54:14","21.5099","196.0","216.67","888","60.03","14"
"03/09/12 13:59:15","21.5251","193.4","216.72","880","60.03","14"
"03/09/12 14:04:15","21.54","189.7","215.41","874","60.07","14"
"03/09/12 14:09:15","21.5545","185.8","215.53","853","60.0","14"
"03/09/12 14:14:15","21.5689","183.7","216.63","840","60.03","14"
"03/09/12 14:19:16","21.5831","178.2","216.17","818","60.03","14"
"03/09/12 14:24:16","21.5968","174.2","215.97","800","60.03","13"
"03/09/12 14:29:15","21.6102","170.5","216.54","783","60.03","13"
"03/09/12 14:34:16","21.6234","166.1","215.98","766","60.03","12"
"03/09/12 14:39:14","21.636","161.9","215.98","748","60.0","12"
"03/09/12 14:44:15","21.6484","156.9","216.08","722","60.03","11"
"03/09/12 14:49:15","21.6604","152.4","216.15","703","60.0","11"
"03/09/12 14:54:16","21.6721","149.2","215.35","694","60.07","11"
"03/09/12 14:59:14","21.6824","157.1","215.6","723","60.0","11"
"03/09/12 15:04:14","21.6942","145.6","215.99","679","60.03","11"
"03/09/12 15:09:15","21.7046","95.8","214.11","467","60.03","11"
"03/09/12 15:14:15","21.7148","129.2","215.2","608","60.03","11"
"03/09/12 15:19:15","21.7246","123.0","215.32","583","60.03","10"
"03/09/12 15:24:15","21.7331","25.3","213.66","33","60.03","10"
"03/09/12 15:29:15","21.7399","115.3","215.42","546","60.03","9"
"03/09/12 15:34:16","21.7486","107.2","215.58","510","60.03","9"
"03/09/12 15:39:14","21.7566","101.4","215.66","485","60.03","9"
"03/09/12 15:44:16","21.7643","94.7","215.12","458","60.0","9"
"03/09/12 15:49:15","21.7713","88.9","214.94","433","60.0","9"
"03/09/12 15:54:16","21.7772","80.1","213.58","400","60.03","8"
"03/09/12 15:59:16","21.7832","74.3","214.57","373","60.03","8"
"03/09/12 16:04:15","21.7888","65.4","214.44","332","60.03","8"
"03/09/12 16:09:15","21.793","55.2","213.69","154","60.0","7"
"03/09/12 16:14:15","21.7965","43.9","213.72","312","60.03","7"
"03/09/12 16:19:15","21.7994","41.8","213.05","383","60.03","7"
"03/09/12 16:24:14","21.8032","40.9","213.09","270","60.03","7"
"03/09/12 16:29:15","21.8066","46.4","214.4","208","60.03","6"
"03/09/12 16:34:16","21.8096","31.3","213.62","141","60.0","6"
"03/09/12 16:39:16","21.8122","31.5","213.41","116","60.03","6"
"03/09/12 16:44:16","21.8144","14.1","213.22","185","60.07","6"
"03/09/12 16:49:14","21.8162","12.4","213.59","277","60.03","5"
"03/09/12 16:54:16","21.8178","13.5","212.61","129","60.03","5"
"03/09/12 16:59:14","21.8189","16.9","213.21","36","60.03","4"
"03/09/12 17:04:15","21.8198","11.1","213.15","0","60.03","4"
"03/09/12 17:09:15","21.8203","0.0","213.15","0","60.03","3"
"03/09/12 17:14:15","21.8208","0.0","212.86","0","60.0","3"
"03/10/12 07:04:18","21.821","0.0","211.27","0","60.0","1"
"03/10/12 07:09:15","21.8213","0.0","211.44","0","59.96","1"
"03/10/12 07:14:16","21.8214","0.0","210.98","0","60.03","2"
"03/10/12 07:19:16","21.8218","10.7","211.74","8","60.0","2"
"03/10/12 07:24:15","21.8226","12.0","212.34","7","60.03","2"
"03/10/12 07:29:15","21.8236","21.5","211.87","245","60.0","2"
"03/10/12 07:34:15","21.8253","29.6","212.4","78","60.0","2"
"03/10/12 07:39:16","21.8271","30.7","213.73","25","60.03","3"
"03/10/12 07:44:15","21.8296","41.6","214.58","210","60.0","3"
"03/10/12 07:49:15","21.8347","61.3","214.89","312","60.03","4"
"03/10/12 07:54:16","21.842","99.3","215.21","477","60.03","5"
"03/10/12 07:59:16","21.8479","45.5","214.37","148","60.03","5"
"03/10/12 08:04:16","21.851","26.8","214.01","228","60.0","5"
"03/10/12 08:09:16","21.8537","38.1","213.19","130","60.0","5"
"03/10/12 08:14:15","21.8572","142.6","215.81","666","60.03","5"
"03/10/12 08:19:15","21.8639","84.5","213.65","417","60.0","6"
"03/10/12 08:24:15","21.8737","94.0","214.58","461","60.0","6"
"03/10/12 08:29:16","21.8852","154.1","215.31","719","60.0","7"
"03/10/12 08:34:15","21.8972","156.8","215.93","729","60.03","8"
"03/10/12 08:39:15","21.9094","158.7","215.91","735","60.03","9"
"03/10/12 08:44:15","21.9219","166.0","215.41","767","60.03","9"
"03/10/12 08:49:14","21.9336","168.2","215.93","774","60.03","10"
"03/10/12 08:54:15","21.9468","170.7","215.46","787","60.0","11"
"03/10/12 08:59:15","21.9601","168.1","215.49","775","60.03","11"
"03/10/12 09:04:15","21.9736","175.0","215.36","809","60.03","11"
"03/10/12 09:09:16","21.9868","176.4","215.8","808","60.03","12"
"03/10/12 09:14:16","22.0006","182.9","216.47","836","60.0","13"
"03/10/12 09:19:15","22.0143","175.1","216.73","797","60.03","13"
"03/10/12 09:24:14","22.0287","187.4","216.21","856","60.03","14"
"03/10/12 09:29:16","22.0435","186.3","215.88","855","60.03","15"
"03/10/12 09:34:16","22.0583","191.1","215.65","876","60.03","15"
"03/10/12 09:39:16","22.0733","195.3","215.34","889","60.0","16"
"03/10/12 09:44:16","22.0886","195.6","216.72","890","60.03","17"
"03/10/12 09:49:16","22.1038","195.0","216.43","894","60.03","17"
"03/10/12 09:54:15","22.119","205.8","215.72","891","60.03","17"
"03/10/12 09:59:16","22.1343","194.6","215.51","889","60.07","17"
"03/10/12 10:04:16","22.1496","195.3","216.03","893","60.0","18"
"03/10/12 10:09:15","22.1648","195.8","216.12","897","60.03","18"
"03/10/12 10:14:15","22.18","195.2","215.87","892","60.03","18"
"03/10/12 10:19:15","22.1952","195.9","216.35","893","60.03","19"
"03/10/12 10:24:16","22.2105","195.3","216.37","890","60.03","19"
"03/10/12 10:29:16","22.2257","195.1","216.08","900","60.03","20"
"03/10/12 10:34:15","22.2409","196.1","217.25","901","60.0","20"
"03/10/12 10:39:15","22.256","194.3","217.05","889","60.03","21"
"03/10/12 10:44:16","22.2713","194.9","216.62","886","60.0","21"
"03/10/12 10:49:16","22.2865","194.2","217.82","888","60.07","22"
"03/10/12 10:54:16","22.3017","195.7","217.51","890","60.07","22"
"03/10/12 10:59:15","22.3168","195.3","216.73","890","60.0","23"
"03/10/12 11:04:15","22.332","193.9","217.01","890","60.03","24"
"03/10/12 11:09:16","22.3472","195.3","217.65","887","60.03","24"
"03/10/12 11:14:15","22.3624","195.1","216.94","884","60.03","24"
"03/10/12 11:19:16","22.3775","193.9","216.7","879","60.0","24"
"03/10/12 11:24:16","22.3927","193.7","217.2","878","60.0","25"
"03/10/12 11:29:16","22.4077","194.0","217.77","883","60.03","25"
"03/10/12 11:34:15","22.4228","194.1","217.83","879","60.03","26"
"03/10/12 11:39:16","22.4379","193.4","218.18","874","60.03","26"
"03/10/12 11:44:15","22.453","194.6","218.63","869","60.07","26"
"03/10/12 11:49:15","22.4681","193.7","216.42","883","60.03","26"
"03/10/12 11:54:15","22.4832","193.6","216.59","882","60.03","26"
"03/10/12 11:59:16","22.4983","193.4","216.72","881","60.03","26"
"03/10/12 12:04:16","22.5135","193.5","217.01","883","60.03","26"
"03/10/12 12:09:15","22.5285","194.3","216.49","882","60.0","26"
"03/10/12 12:14:15","22.5436","194.7","217.06","886","60.0","27"
"03/10/12 12:19:16","22.5587","194.4","216.28","886","60.03","28"
"03/10/12 12:24:15","22.5738","193.5","215.87","883","60.07","28"
"03/10/12 12:29:16","22.5889","194.1","216.83","887","60.0","29"
"03/10/12 12:34:16","22.604","192.8","216.85","886","60.07","29"
"03/10/12 12:39:15","22.619","193.7","217.41","882","60.03","29"
"03/10/12 12:44:16","22.6342","194.2","216.47","880","60.03","29"
"03/10/12 12:49:15","22.6492","193.6","215.99","882","60.03","29"
"03/10/12 12:54:15","22.6644","194.2","216.18","884","60.03","29"
"03/10/12 12:59:16","22.6795","193.7","215.87","885","60.07","29"
"03/10/12 13:04:16","22.6946","194.0","216.92","884","60.07","29"
"03/10/12 13:09:16","22.7097","194.0","216.14","885","60.03","29"
"03/10/12 13:14:16","22.7249","194.5","216.71","888","60.0","29"
"03/10/12 13:19:16","22.74","194.9","216.48","881","60.0","29"
"03/10/12 13:24:15","22.7551","193.1","216.46","884","60.03","29"
"03/10/12 13:29:16","22.7701","190.4","216.23","868","60.0","29"
"03/10/12 13:34:16","22.7849","187.1","216.6","853","60.03","29"
"03/10/12 13:39:16","22.7994","185.3","216.13","844","60.03","29"
"03/10/12 13:44:16","22.8136","181.2","216.3","827","60.03","30"
"03/10/12 13:49:16","22.8277","178.2","216.47","818","60.03","30"
"03/10/12 13:54:16","22.8415","175.8","216.6","803","60.0","29"
"03/10/12 13:59:14","22.855","173.0","216.84","795","60.07","29"
"03/10/12 14:04:16","22.8685","171.0","215.11","788","60.03","29"
"03/10/12 14:09:16","22.8817","168.3","215.9","777","60.07","28"
"03/10/12 14:14:16","22.8947","164.4","215.39","759","60.03","28"
"03/10/12 14:19:15","22.9073","160.0","215.44","741","60.03","28"
"03/10/12 14:24:15","22.9197","157.0","216.42","729","60.0","27"
"03/10/12 14:29:15","22.9318","153.2","216.2","708","60.07","28"
"03/10/12 14:34:16","22.9436","148.6","215.96","687","60.0","28"
"03/10/12 14:39:16","22.9549","143.2","215.31","670","60.03","28"
"03/10/12 14:44:15","22.966","141.0","215.81","652","60.03","27"
"03/10/12 14:49:16","22.9768","137.4","215.41","641","60.03","27"
"03/10/12 14:54:16","22.9873","132.9","216.06","622","60.07","27"
"03/10/12 14:59:15","22.9974","129.0","215.52","608","60.03","27"
"03/10/12 15:04:15","23.0074","124.1","214.33","592","60.03","27"
"03/10/12 15:09:15","23.0169","119.9","214.5","573","60.03","26"
"03/10/12 15:14:15","23.0261","115.3","214.33","552","60.03","26"
"03/10/12 15:19:15","23.0349","110.8","214.42","533","60.03","25"
"03/10/12 15:24:15","23.0434","106.0","214.4","507","60.03","25"
"03/10/12 15:29:15","23.0515","101.4","214.42","488","60.03","25"
"03/10/12 15:34:15","23.0592","96.1","214.01","464","60.03","24"
"03/10/12 15:39:16","23.0664","90.7","213.38","445","60.03","24"
"03/10/12 15:44:16","23.0733","85.5","214.06","422","60.03","24"
"03/10/12 15:49:16","23.0797","78.8","214.49","390","60.03","23"
"03/10/12 15:54:15","23.0856","71.7","214.13","363","60.03","23"
"03/10/12 15:59:16","23.0909","66.8","214.42","339","60.07","23"
"03/10/12 16:04:16","23.0957","47.6","213.56","357","60.03","22"
"03/10/12 16:09:16","23.0995","48.4","212.57","115","60.03","22"
