"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 16:14:16","23.1028","32.4","213.09","136","60.03","22"
"03/10/12 16:19:16","23.1059","41.2","212.94","295","60.0","21"
"03/10/12 16:24:16","23.1093","48.3","212.59","181","60.03","21"
"03/10/12 16:29:15","23.1124","41.5","213.61","307","60.03","20"
"03/10/12 16:34:16","23.1151","29.1","212.62","250","60.03","20"
"03/10/12 16:39:16","23.1174","24.6","213.45","264","60.03","20"
"03/10/12 16:44:15","23.1194","32.1","212.67","164","60.0","19"
"03/10/12 16:49:16","23.1211","19.0","212.25","21","60.0","19"
"03/10/12 16:54:15","23.1224","11.5","212.96","12","60.03","19"
"03/10/12 16:59:16","23.1235","14.7","212.96","48","60.0","18"
"03/10/12 17:04:15","23.1243","13.8","212.82","9","60.0","18"
"03/10/12 17:09:15","23.1248","14.6","212.46","32","60.0","17"
"03/11/12 07:34:16","23.126","6.4","213.43","218","60.03","9"
"03/11/12 07:39:17","23.1269","14.4","214.35","17","59.96","9"
"03/11/12 07:44:15","23.1282","27.5","214.46","105","60.03","10"
"03/11/12 07:49:16","23.1301","14.6","213.54","33","60.03","11"
"03/11/12 07:54:17","23.1324","29.1","213.26","234","60.03","11"
"03/11/12 07:59:15","23.1352","45.5","214.07","315","60.03","11"
"03/11/12 08:04:15","23.1385","42.3","214.16","413","60.03","12"
"03/11/12 08:09:16","23.1424","42.5","214.27","406","60.03","13"
"03/11/12 08:14:16","23.1466","56.6","213.97","101","60.03","13"
"03/11/12 08:19:17","23.1505","53.7","214.81","233","60.03","14"
"03/11/12 08:24:15","23.1546","73.3","214.81","363","60.07","15"
"03/11/12 08:29:16","23.1605","79.4","214.92","390","60.0","15"
"03/11/12 08:34:16","23.167","86.1","215.37","422","60.0","17"
"03/11/12 08:39:16","23.1739","91.5","215.23","447","60.03","17"
"03/11/12 08:44:15","23.1739","97.8","215.56","473","60.03","18"
"03/11/12 08:49:15","23.1818","103.4","215.83","495","60.03","19"
"03/11/12 08:54:16","23.19","108.7","215.75","516","60.0","19"
"03/11/12 08:59:16","23.1986","113.8","215.3","540","60.03","20"
"03/11/12 09:04:15","23.2077","118.8","214.76","566","60.0","21"
"03/11/12 09:09:15","23.2171","123.8","214.64","586","60.03","22"
"03/11/12 09:14:17","23.2269","128.9","215.3","605","60.03","22"
"03/11/12 09:19:17","23.2371","132.7","214.68","624","60.03","23"
"03/11/12 09:24:15","23.2477","137.8","215.22","644","60.03","24"
"03/11/12 09:29:15","23.2585","142.1","215.16","664","60.03","25"
"03/11/12 09:34:15","23.2698","146.6","215.93","684","60.03","25"
"03/11/12 09:39:16","23.2814","151.5","216.11","701","60.0","26"
"03/11/12 09:44:15","23.2933","155.0","215.8","715","60.0","26"
"03/11/12 09:49:15","23.3054","158.6","216.73","735","60.03","27"
"03/11/12 09:54:15","23.318","161.9","216.44","748","60.0","27"
"03/11/12 09:59:15","23.3307","165.5","216.68","760","60.0","28"
"03/11/12 10:04:17","23.3439","169.3","216.61","774","60.0","28"
"03/11/12 10:09:15","23.357","171.9","217.26","786","60.0","29"
"03/11/12 10:14:17","23.3706","174.8","216.9","801","60.03","30"
"03/11/12 10:19:15","23.3842","177.3","217.21","813","60.0","30"
"03/11/12 10:24:15","23.3982","179.4","216.62","818","60.0","31"
"03/11/12 10:29:16","23.4123","182.0","217.19","833","60.0","32"
"03/11/12 10:34:17","23.4267","184.9","216.72","846","60.03","32"
"03/11/12 10:39:15","23.4412","187.7","216.71","855","60.03","33"
"03/11/12 10:44:16","23.456","190.4","216.95","862","60.0","33"
"03/11/12 10:49:16","23.4709","193.7","216.93","883","60.03","33"
"03/11/12 10:54:17","23.4861","194.4","217.16","883","60.03","34"
"03/11/12 10:59:17","23.5012","194.3","216.96","888","60.03","34"
"03/11/12 11:04:17","23.5163","194.0","217.19","881","60.0","34"
"03/11/12 11:09:16","23.5312","194.4","217.47","883","60.03","34"
"03/11/12 11:14:17","23.5464","194.4","216.81","885","60.03","34"
"03/11/12 11:19:16","23.5615","194.0","216.76","886","60.03","35"
"03/11/12 11:24:16","23.5767","194.1","216.37","884","60.03","35"
"03/11/12 11:29:16","23.5918","194.4","217.58","880","60.0","36"
"03/11/12 11:34:16","23.607","193.6","217.03","880","60.0","37"
"03/11/12 11:39:16","23.6221","194.6","218.17","885","60.03","37"
"03/11/12 11:44:16","23.6373","193.2","217.63","866","60.03","38"
"03/11/12 11:49:17","23.6523","193.6","215.47","894","60.03","38"
"03/11/12 11:54:15","23.6674","193.4","216.48","882","60.03","38"
"03/11/12 11:59:16","23.6825","193.0","216.51","889","60.03","38"
"03/11/12 12:04:17","23.6977","195.0","216.84","883","60.0","38"
"03/11/12 12:09:15","23.7126","194.4","216.82","881","60.07","38"
"03/11/12 12:14:16","23.7278","193.4","216.83","882","60.03","39"
"03/11/12 12:19:16","23.7429","194.8","216.84","881","60.03","40"
"03/11/12 12:24:15","23.758","194.0","217.1","875","60.03","40"
"03/11/12 12:29:15","23.773","194.1","216.9","883","60.03","41"
"03/11/12 12:34:15","23.7882","193.7","216.95","873","60.03","41"
"03/11/12 12:39:15","23.8032","193.2","217.15","881","60.0","41"
"03/11/12 12:44:17","23.8183","192.5","217.17","880","60.03","42"
"03/11/12 12:49:15","23.8332","192.5","216.99","881","60.03","42"
"03/11/12 12:54:16","23.8483","192.8","216.94","872","60.03","43"
"03/11/12 12:59:17","23.8633","192.0","216.99","876","60.03","42"
"03/11/12 13:04:15","23.8782","193.1","217.28","883","60.03","42"
"03/11/12 13:09:15","23.8923","194.1","217.39","882","60.03","41"
"03/11/12 13:14:15","23.9073","192.8","217.2","886","60.03","41"
"03/11/12 13:19:16","23.9225","193.5","217.4","872","60.03","41"
"03/11/12 13:24:16","23.9376","193.0","217.05","882","60.07","42"
"03/11/12 13:29:17","23.9527","193.9","217.07","878","60.03","42"
"03/11/12 13:34:17","23.9675","192.9","216.73","870","60.03","43"
"03/11/12 13:39:16","23.9825","192.7","217.64","877","60.03","42"
"03/11/12 13:44:15","23.9975","192.9","217.51","871","60.0","42"
"03/11/12 13:49:16","24.0125","193.1","217.45","875","60.07","42"
"03/11/12 13:54:16","24.0276","193.2","216.99","879","60.0","42"
"03/11/12 13:59:16","24.0426","191.0","217.13","868","60.07","42"
"03/11/12 14:04:16","24.0574","189.5","217.09","859","60.03","42"
"03/11/12 14:09:16","24.0721","188.1","217.26","850","60.03","42"
"03/11/12 14:14:16","24.0868","186.9","216.93","854","60.07","42"
"03/11/12 14:19:15","24.1011","182.7","216.48","839","60.03","42"
"03/11/12 14:24:16","24.1153","179.3","215.6","826","60.03","42"
"03/11/12 14:29:16","24.1293","179.0","216.03","819","60.0","42"
"03/11/12 14:34:15","24.1432","177.0","216.53","807","60.03","42"
"03/11/12 14:39:17","24.1569","173.7","216.47","796","60.03","42"
"03/11/12 14:44:17","24.1704","172.4","217.09","791","60.0","42"
"03/11/12 14:49:15","24.1837","172.1","216.88","787","60.03","41"
"03/11/12 14:54:16","24.197","168.9","215.96","778","60.03","40"
"03/11/12 14:59:15","24.2101","168.0","216.03","773","60.03","38"
"03/11/12 15:04:16","24.2232","165.7","215.33","765","60.03","37"
"03/11/12 15:09:15","24.2358","160.3","216.57","737","60.03","37"
"03/11/12 15:14:15","24.2481","158.3","216.41","726","60.0","37"
"03/11/12 15:19:15","24.2595","147.3","216.17","687","60.03","37"
"03/11/12 15:24:15","24.2691","149.5","216.28","690","60.0","37"
"03/11/12 15:29:16","24.2802","150.7","216.09","702","60.07","36"
"03/11/12 15:34:15","24.2912","137.1","216.03","639","60.03","36"
"03/11/12 15:39:17","24.3006","127.6","215.9","601","60.03","35"
"03/11/12 15:44:17","24.3115","136.7","216.58","638","60.03","35"
"03/11/12 15:49:17","24.32","75.2","214.89","375","60.03","34"
"03/11/12 15:54:16","24.3263","77.7","215.16","388","60.03","33"
"03/11/12 15:59:16","24.3324","73.8","214.73","370","60.03","32"
"03/11/12 16:04:16","24.3392","94.4","215.21","458","60.03","31"
"03/11/12 16:09:15","24.3482","107.9","215.24","515","60.03","30"
"03/11/12 16:14:17","24.358","127.1","215.88","600","60.03","30"
"03/11/12 16:19:17","24.3658","78.9","215.41","392","60.03","29"
"03/11/12 16:24:16","24.3719","57.5","214.25","217","60.03","29"
"03/11/12 16:29:15","24.3781","91.2","215.35","444","60.03","28"
"03/11/12 16:34:17","24.3851","70.5","214.02","356","60.03","27"
"03/11/12 16:39:15","24.3885","24.3","213.41","25","60.03","25"
"03/11/12 16:44:15","24.39","14.7","213.14","180","60.03","22"
"03/11/12 16:49:16","24.3917","21.0","213.29","145","60.03","20"
"03/11/12 16:54:17","24.3938","34.6","213.53","37","60.07","19"
"03/11/12 16:59:16","24.3955","11.6","213.23","264","60.0","18"
"03/11/12 17:04:16","24.397","14.8","213.84","241","60.0","17"
"03/11/12 17:09:17","24.3984","21.7","213.23","54","60.03","16"
"03/11/12 17:14:15","24.4","28.2","213.16","150","60.03","15"
"03/11/12 17:19:15","24.4015","13.4","213.27","10","60.03","15"
"03/11/12 17:24:17","24.4027","14.9","213.42","3","60.0","14"
"03/11/12 17:29:15","24.4038","12.6","213.8","0","60.03","13"
"03/11/12 17:34:15","24.4048","12.5","213.68","41","60.03","13"
"03/11/12 17:39:15","24.4056","12.1","213.14","17","60.0","13"
"03/11/12 17:44:16","24.4064","14.2","213.99","4","60.0","12"
"03/11/12 17:49:16","24.4071","11.9","213.37","145","60.0","12"
"03/11/12 17:54:16","24.4077","11.8","213.06","2","60.03","11"
"03/11/12 17:59:15","24.4084","12.6","213.43","1","60.07","11"
"03/11/12 18:04:16","24.4092","0.0","213.12","116","60.0","11"
"03/11/12 18:09:16","24.4097","14.1","214.13","1","60.03","11"
"03/11/12 18:14:16","24.4102","14.3","213.42","44","60.03","11"
"03/11/12 18:19:15","24.4106","0.0","213.72","3","60.0","11"
"03/11/12 18:24:15","24.4111","14.2","214.03","13","60.0","11"
"03/12/12 08:49:16","24.412","0.0","212.91","0","60.03","7"
"03/12/12 08:54:17","24.4123","7.4","212.57","0","60.03","8"
"03/12/12 08:59:16","24.4129","8.0","213.54","0","60.0","8"
"03/12/12 09:04:16","24.4137","7.1","213.52","202","60.0","8"
"03/12/12 09:09:17","24.4144","11.9","213.56","178","60.03","8"
"03/12/12 09:14:16","24.4153","16.6","213.79","19","60.07","9"
"03/12/12 09:19:16","24.4162","15.3","213.03","26","60.03","9"
"03/12/12 09:24:15","24.4167","0.0","212.55","1","60.03","9"
"03/12/12 09:29:16","24.4169","11.2","212.9","90","60.03","9"
"03/12/12 09:34:17","24.417","0.0","213.39","0","60.0","9"
"03/12/12 09:39:17","24.4182","15.0","212.95","7","60.03","9"
"03/12/12 09:44:17","24.4193","20.0","214.08","189","60.03","9"
"03/12/12 09:49:17","24.4205","10.6","212.82","26","60.0","9"
"03/12/12 09:54:17","24.422","27.8","213.07","52","60.0","9"
"03/12/12 09:59:15","24.4238","35.3","213.33","273","60.03","9"
"03/12/12 10:04:16","24.4263","12.3","213.0","96","60.03","10"
"03/12/12 10:09:15","24.4276","26.5","212.92","55","60.0","10"
"03/12/12 10:14:16","24.4292","19.7","212.67","253","60.07","10"
"03/12/12 10:19:16","24.4307","25.2","213.46","80","60.03","10"
"03/12/12 10:24:17","24.4325","26.8","213.33","79","60.03","11"
"03/12/12 10:29:16","24.4351","37.1","214.1","245","60.03","11"
"03/12/12 10:34:16","24.438","32.7","213.56","112","60.03","11"
"03/12/12 10:39:17","24.4408","29.3","213.47","186","60.03","11"
"03/12/12 10:44:17","24.4431","23.8","213.3","259","60.0","11"
"03/12/12 10:49:17","24.4452","25.1","213.3","67","60.03","11"
"03/12/12 10:54:17","24.4476","35.2","212.82","165","60.03","11"
"03/12/12 10:59:17","24.4493","32.8","213.96","271","60.03","11"
"03/12/12 11:04:16","24.4505","21.0","214.16","76","60.03","12"
"03/12/12 11:09:16","24.452","18.2","214.03","165","60.03","11"
"03/12/12 11:14:16","24.4534","23.0","214.76","194","60.03","11"
"03/12/12 11:19:16","24.4547","16.3","214.06","32","60.0","11"
"03/12/12 11:24:16","24.4558","28.9","213.54","149","60.03","11"
"03/12/12 11:29:17","24.4579","35.2","213.79","327","60.0","11"
"03/12/12 11:34:17","24.4598","12.7","213.24","19","60.03","11"
"03/12/12 11:39:17","24.4615","28.9","213.32","213","60.03","11"
"03/12/12 11:44:15","24.464","43.0","214.26","205","60.03","11"
"03/12/12 11:49:16","24.4669","33.3","212.9","252","60.03","11"
"03/12/12 11:54:16","24.4686","12.9","214.02","292","60.03","11"
"03/12/12 11:59:17","24.4703","31.0","213.76","202","60.03","11"
"03/12/12 12:04:16","24.4723","26.4","213.43","66","60.03","11"
"03/12/12 12:09:16","24.4753","42.1","214.27","124","60.03","11"
"03/12/12 12:14:16","24.4789","48.3","215.04","299","60.0","12"
"03/12/12 12:19:17","24.483","48.5","214.5","188","60.0","13"
"03/12/12 12:24:16","24.4865","54.0","214.71","184","60.03","13"
"03/12/12 12:29:16","24.4898","49.8","213.34","327","60.03","13"
"03/12/12 12:34:16","24.4925","43.8","214.34","328","60.03","13"
"03/12/12 12:39:16","24.495","30.1","213.37","88","60.03","13"
"03/12/12 12:44:17","24.4974","32.6","213.85","59","60.0","13"
"03/12/12 12:49:15","24.4993","25.8","213.7","160","60.03","13"
"03/12/12 12:54:17","24.5022","53.1","213.79","175","60.03","13"
"03/12/12 12:59:17","24.505","24.6","213.7","97","60.03","13"
"03/12/12 13:04:17","24.5072","25.4","213.77","163","60.0","13"
"03/12/12 13:09:17","24.5089","17.5","213.83","32","60.03","13"
"03/12/12 13:14:16","24.5104","26.4","213.7","329","60.03","13"
"03/12/12 13:19:17","24.5131","33.2","214.2","175","60.03","13"
"03/12/12 13:24:17","24.5164","48.1","214.07","355","60.03","13"
"03/12/12 13:29:16","24.52","50.0","213.69","368","60.03","14"
"03/12/12 13:34:17","24.5238","47.6","213.68","229","60.03","15"
"03/12/12 13:39:17","24.5278","46.5","214.13","144","60.03","15"
"03/12/12 13:44:16","24.5309","37.7","214.36","155","60.0","16"
"03/12/12 13:49:17","24.5337","38.1","214.76","177","60.03","16"
"03/12/12 13:54:17","24.5365","40.0","214.58","83","60.03","16"
"03/12/12 13:59:17","24.54","56.4","215.05","97","60.0","17"
"03/12/12 14:04:16","24.5431","35.8","213.92","227","60.03","17"
"03/12/12 14:09:16","24.5457","41.6","214.22","269","60.03","16"
"03/12/12 14:14:16","24.5513","122.7","216.16","577","60.03","17"
"03/12/12 14:19:17","24.5627","147.9","216.41","687","60.03","18"
"03/12/12 14:24:17","24.5703","83.6","215.02","409","60.03","18"
"03/12/12 14:29:17","24.5759","62.9","214.66","320","60.03","18"
"03/12/12 14:34:16","24.58","34.5","214.17","222","60.03","18"
"03/12/12 14:39:17","24.5833","48.5","213.8","281","60.03","18"
"03/12/12 14:44:16","24.5868","59.7","214.23","213","60.0","17"
"03/12/12 14:49:17","24.5913","62.8","214.03","320","60.03","17"
"03/12/12 14:54:17","24.5965","73.3","215.55","368","60.03","17"
"03/12/12 14:59:17","24.6026","84.6","215.75","416","60.03","18"
"03/12/12 15:04:16","24.6113","85.8","215.15","424","60.03","18"
"03/12/12 15:09:17","24.6183","113.4","216.78","538","60.03","19"
"03/12/12 15:14:16","24.6273","114.2","216.71","543","60.03","19"
"03/12/12 15:19:16","24.636","120.3","215.38","570","60.0","20"
"03/12/12 15:24:16","24.6463","148.8","216.28","690","60.03","21"
"03/12/12 15:29:16","24.658","169.4","216.67","777","60.03","22"
"03/12/12 15:34:16","24.6703","166.3","217.12","763","60.0","23"
"03/12/12 15:39:17","24.6818","136.4","216.8","637","60.03","23"
"03/12/12 15:44:17","24.6919","121.6","216.73","571","60.03","23"
"03/12/12 15:49:16","24.7018","126.6","215.81","599","60.03","24"
"03/12/12 15:54:16","24.7105","104.4","215.88","500","60.03","23"
"03/12/12 15:59:17","24.7167","29.5","214.54","253","60.03","22"
"03/12/12 16:04:17","24.722","97.1","216.24","469","60.03","22"
"03/12/12 16:09:16","24.7255","27.2","213.88","140","60.0","21"
"03/12/12 16:14:16","24.7272","24.1","213.81","169","60.0","20"
"03/12/12 16:19:16","24.7283","16.1","213.56","4","60.03","19"
"03/12/12 16:24:16","24.7296","25.5","213.88","146","60.03","19"
"03/12/12 16:29:16","24.7309","20.2","213.94","192","60.0","18"
"03/12/12 16:34:17","24.7325","26.0","214.65","175","60.0","18"
"03/12/12 16:39:17","24.7354","40.3","215.41","350","60.03","18"
"03/12/12 16:44:17","24.739","27.0","215.27","165","60.0","18"
"03/12/12 16:49:16","24.741","31.1","214.08","77","60.0","18"
"03/12/12 16:54:17","24.7424","12.9","214.33","39","60.03","18"
"03/12/12 16:59:16","24.7439","28.6","213.93","183","60.03","18"
"03/12/12 17:04:16","24.7465","49.4","214.42","369","60.03","18"
"03/12/12 17:09:17","24.7491","15.2","212.85","87","60.03","18"
"03/12/12 17:14:17","24.7497","0.0","213.75","0","60.0","18"
"03/12/12 17:19:17","24.7501","0.0","213.3","0","60.0","18"
"03/12/12 17:29:16","24.7504","0.0","212.84","0","60.07","16"
"03/12/12 17:34:16","24.7504","0.0","213.38","65","60.03","16"
"03/12/12 17:39:19","24.7507","12.0","213.75","2","60.0","16"
"03/12/12 17:44:19","24.7511","14.1","213.52","7","60.0","16"
"03/13/12 08:14:16","24.7514","15.7","213.75","11","60.03","6"
"03/13/12 08:19:17","24.753","27.2","214.06","60","60.07","7"
"03/13/12 08:24:17","24.755","39.8","214.78","350","60.03","7"
"03/13/12 08:29:17","24.7609","93.4","215.61","449","60.0","8"
"03/13/12 08:34:17","24.7676","94.4","215.54","459","60.0","9"
"03/13/12 08:39:16","24.7754","71.9","214.71","364","60.03","9"
"03/13/12 08:44:17","24.7829","61.5","215.44","317","60.03","10"
"03/13/12 08:49:16","24.7903","74.9","214.88","375","60.03","11"
"03/13/12 08:54:17","24.7973","65.6","214.8","338","60.03","11"
"03/13/12 08:59:16","24.8027","85.9","215.88","418","60.03","11"
"03/13/12 09:04:18","24.8083","42.6","214.94","360","60.0","12"
"03/13/12 09:09:17","24.8158","79.0","215.47","394","60.03","12"
"03/13/12 09:14:17","24.8272","147.3","216.41","683","60.03","13"
"03/13/12 09:19:17","24.8382","140.1","216.1","649","60.0","13"
"03/13/12 09:24:17","24.8493","147.3","216.38","679","60.0","14"
"03/13/12 09:29:18","24.8607","148.1","216.22","689","60.03","15"
"03/13/12 09:34:16","24.8724","153.2","217.26","703","60.03","15"
"03/13/12 09:39:18","24.8845","157.8","217.99","722","60.03","15"
"03/13/12 09:44:16","24.8969","161.7","217.44","740","60.03","15"
"03/13/12 09:49:18","24.9097","165.7","217.37","761","60.03","16"
"03/13/12 09:54:16","24.9227","169.6","217.18","779","60.03","16"
"03/13/12 09:59:17","24.9361","174.1","217.65","796","60.0","16"
"03/13/12 10:04:16","24.9499","178.0","217.26","811","60.03","17"
"03/13/12 10:09:18","24.964","182.0","215.95","831","60.03","17"
"03/13/12 10:14:17","24.9783","185.6","218.14","843","60.03","17"
"03/13/12 10:19:17","24.9928","189.6","217.83","860","60.03","17"
"03/13/12 10:24:17","25.0077","192.3","218.34","866","60.0","18"
"03/13/12 10:29:18","25.0228","195.3","218.01","884","60.07","18"
"03/13/12 10:34:17","25.038","195.0","217.43","886","60.03","18"
"03/13/12 10:39:18","25.0532","195.0","217.8","883","60.03","19"
"03/13/12 10:44:21","25.0686","195.2","217.63","885","60.03","19"
"03/13/12 10:49:17","25.0835","195.2","217.9","884","60.03","19"
"03/13/12 10:54:17","25.0987","194.5","218.74","878","60.03","19"
"03/13/12 10:59:18","25.114","194.6","218.92","876","60.03","20"
"03/13/12 11:04:18","25.1292","194.4","218.18","878","60.0","20"
"03/13/12 11:09:17","25.1443","195.2","218.64","882","60.03","21"
"03/13/12 11:14:17","25.1595","194.7","218.7","879","60.0","21"
"03/13/12 11:19:16","25.1746","194.4","218.23","880","60.0","21"
"03/13/12 11:24:17","25.1898","195.1","218.08","886","60.03","21"
"03/13/12 11:29:18","25.2049","194.6","217.57","878","60.03","21"
"03/13/12 11:34:16","25.2201","194.7","218.61","872","60.03","21"
"03/13/12 11:39:16","25.2352","194.7","218.5","882","60.03","22"
"03/13/12 11:44:18","25.2504","194.0","218.22","878","60.03","22"
"03/13/12 11:49:18","25.2655","193.6","218.18","882","60.03","22"
"03/13/12 11:54:17","25.2806","193.9","217.46","883","60.03","22"
"03/13/12 11:59:17","25.2958","194.3","217.37","880","60.03","22"
"03/13/12 12:04:18","25.311","193.3","217.26","885","60.0","22"
"03/13/12 12:09:17","25.3261","194.7","217.94","875","60.0","22"
"03/13/12 12:14:18","25.3413","194.0","218.3","885","60.03","22"
"03/13/12 12:19:17","25.3563","194.9","217.01","885","60.03","22"
"03/13/12 12:24:21","25.3717","194.9","218.54","881","60.07","22"
"03/13/12 12:29:17","25.3867","193.9","217.24","878","60.0","22"
"03/13/12 12:34:17","25.4018","194.1","217.37","880","60.03","22"
"03/13/12 12:39:17","25.417","194.5","217.21","882","60.03","23"
"03/13/12 12:44:17","25.4321","194.2","219.14","879","60.03","23"
"03/13/12 12:49:17","25.4472","194.5","218.19","882","60.03","23"
"03/13/12 12:54:18","25.4624","194.3","217.93","880","60.03","23"
"03/13/12 12:59:17","25.4775","193.9","217.59","879","60.03","23"
"03/13/12 13:04:16","25.4926","193.8","217.36","885","60.0","23"
"03/13/12 13:09:17","25.5079","194.3","217.69","876","60.03","23"
"03/13/12 13:14:17","25.523","193.3","217.38","883","60.07","23"
"03/13/12 13:19:17","25.5381","194.8","217.67","880","60.0","22"
"03/13/12 13:24:16","25.5532","194.4","217.87","883","60.03","22"
"03/13/12 13:29:16","25.5684","194.4","217.37","883","60.03","23"
"03/13/12 13:34:18","25.5829","195.4","217.64","888","60.03","22"
"03/13/12 13:39:17","25.5981","196.5","218.83","875","60.03","22"
"03/13/12 13:44:17","25.6133","195.2","218.22","876","60.03","22"
"03/13/12 13:49:18","25.6285","195.9","217.8","878","60.0","22"
"03/13/12 13:54:17","25.6437","194.9","218.49","888","60.03","22"
"03/13/12 13:59:17","25.6589","194.7","217.61","887","60.03","22"
"03/13/12 14:04:17","25.6741","195.3","217.96","892","60.0","22"
"03/13/12 14:09:17","25.6892","195.4","217.87","886","60.03","22"
"03/13/12 14:14:17","25.7045","195.4","218.33","879","60.0","22"
"03/13/12 14:19:18","25.7197","194.6","218.27","877","60.03","22"
"03/13/12 14:24:18","25.7349","194.7","217.49","883","60.03","22"
"03/13/12 14:29:18","25.7501","195.2","218.11","881","60.03","22"
"03/13/12 14:34:18","25.7653","193.7","217.72","878","60.0","22"
"03/13/12 14:39:17","25.7803","191.2","217.52","863","60.0","22"
"03/13/12 14:44:17","25.7951","188.1","217.24","859","60.03","22"
"03/13/12 14:49:18","25.8096","184.8","217.15","840","60.03","22"
"03/13/12 14:54:17","25.8239","181.7","217.84","827","60.03","22"
"03/13/12 14:59:18","25.838","178.7","218.42","811","60.03","22"
"03/13/12 15:04:17","25.8517","174.5","216.73","799","60.03","22"
"03/13/12 15:09:17","25.8652","172.1","216.87","788","60.03","22"
"03/13/12 15:14:16","25.8785","168.8","215.85","776","60.0","21"
"03/13/12 15:19:17","25.8915","165.5","217.19","756","60.0","21"
"03/13/12 15:24:17","25.9042","160.9","216.99","739","60.03","20"
"03/13/12 15:29:17","25.9166","157.1","216.54","727","60.03","20"
"03/13/12 15:34:17","25.9288","153.3","216.15","709","60.03","20"
"03/13/12 15:39:18","25.9405","148.9","216.11","688","60.0","20"
"03/13/12 15:44:18","25.952","144.6","215.83","674","60.03","20"
"03/13/12 16:02:57","25.9915","126.9","216.18","600","60.03","19"
"03/13/12 16:07:57","26.0012","122.4","216.15","576","60.03","19"
"03/13/12 16:12:56","26.0105","117.6","216.13","554","60.0","19"
"03/13/12 16:17:56","26.0195","112.8","215.91","536","60.03","19"
"03/13/12 16:22:57","26.0281","107.3","215.52","515","60.03","19"
"03/13/12 16:27:57","26.0362","102.4","214.77","493","60.03","19"
"03/13/12 16:32:57","26.044","97.4","214.3","474","60.0","19"
"03/13/12 16:37:57","26.0514","92.3","215.07","448","60.03","18"
"03/13/12 16:42:57","26.0583","86.7","214.54","427","60.0","18"
"03/13/12 16:47:56","26.0648","79.8","214.35","397","60.03","18"
"03/13/12 16:57:58","26.0763","67.6","215.1","344","60.03","18"
"03/13/12 17:02:57","26.0811","53.9","214.12","360","60.03","18"
"03/13/12 17:07:56","26.0849","38.5","213.54","105","60.07","18"
"03/13/12 17:12:57","26.0885","55.9","212.87","233","60.03","18"
"03/13/12 17:17:56","26.0922","48.7","213.73","367","60.0","17"
"03/13/12 17:22:56","26.0959","38.2","213.37","128","60.03","17"
"03/13/12 17:27:58","26.099","33.6","214.03","270","60.0","17"
"03/13/12 17:32:57","26.1019","38.8","214.1","234","60.03","17"
"03/13/12 17:37:57","26.1043","25.3","214.27","63","60.03","16"
"03/13/12 17:42:57","26.1064","34.0","213.3","150","60.0","16"
"03/13/12 17:47:57","26.1082","13.5","213.69","243","60.03","15"
"03/13/12 17:52:56","26.1096","24.2","214.0","173","60.0","15"
"03/13/12 17:57:58","26.1107","14.0","213.66","184","60.07","15"
"03/13/12 18:02:57","26.1117","12.7","213.89","1","60.03","14"
"03/13/12 18:07:56","26.1123","13.9","213.6","2","60.03","14"
"03/13/12 18:12:58","26.1128","0.0","212.97","0","60.03","14"
